Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,184.0,16.0,1.4,0.5,33.5,165.35,16.41
2016,1,1,8,0,368.0,32.0,1.6,1.0,67.0,319.23,255.57
2016,1,1,8,15,460.5,40.5,1.6,1.5,107.0,391.41,330.78
2016,1,1,8,30,553.0,49.0,1.6,2.0,147.0,463.58,395.06
2016,1,1,8,45,609.5,54.5,1.6,3.0,187.5,506.79,431.81
2016,1,1,9,0,666.0,60.0,1.6,4.0,228.0,547.62,464.6
2016,1,1,9,15,703.5,64.5,1.6,4.5,266.5,571.7,483.15
2016,1,1,9,30,741.0,69.0,1.6,5.0,305.0,588.59,495.2
2016,1,1,9,45,758.5,73.5,1.65,6.0,337.5,593.67,496.52
2016,1,1,10,0,776.0,78.0,1.7,7.0,370.0,595.34,494.78
2016,1,1,10,15,794.0,80.5,1.6,7.5,398.0,591.67,488.58
2016,1,1,10,30,812.0,83.0,1.5,8.0,426.0,584.4,479.3
2016,1,1,10,45,822.0,85.5,1.45,8.5,447.0,568.94,463.76
2016,1,1,11,0,832.0,88.0,1.4,9.0,468.0,550.18,445.44
2016,1,1,11,15,839.5,89.0,1.3,9.0,482.5,525.4,422.63
2016,1,1,11,30,847.0,90.0,1.2,9.0,497.0,497.6,397.02
2016,1,1,11,45,850.0,90.5,1.15,9.5,503.5,464.45,366.31
2016,1,1,12,0,853.0,91.0,1.1,10.0,510.0,428.81,333.08
2016,1,1,12,15,852.5,90.5,1.05,10.0,509.0,388.7,296.33
2016,1,1,12,30,852.0,90.0,1.0,10.0,508.0,346.73,257.45
2016,1,1,12,45,853.0,88.0,1.0,10.5,500.0,302.18,215.8
2016,1,1,13,0,854.0,86.0,1.0,11.0,492.0,256.04,173.21
2016,1,1,13,15,845.5,84.5,1.0,11.0,476.0,207.36,130.97
2016,1,1,13,30,837.0,83.0,1.0,11.0,460.0,158.41,92.72
2016,1,1,13,45,824.0,81.5,1.0,11.0,437.0,109.12,63.06
2016,1,1,14,0,811.0,80.0,1.0,11.0,414.0,65.98,53.77
2016,1,1,14,15,791.5,77.5,0.95,10.5,384.5,64.4,52.61
2016,1,1,14,30,772.0,75.0,0.9,10.0,355.0,62.86,51.4
2016,1,1,14,45,745.0,71.0,0.9,10.0,320.0,60.05,48.93
2016,1,1,15,0,718.0,67.0,0.9,10.0,285.0,52.53,42.17
2016,1,1,15,15,676.5,62.5,0.85,9.5,246.0,49.46,39.44
2016,1,1,15,30,635.0,58.0,0.8,9.0,207.0,46.41,36.64
2016,1,1,15,45,571.5,52.0,0.75,8.5,166.5,42.03,32.5
2016,1,1,16,0,508.0,46.0,0.7,8.0,126.0,37.68,28.23
2016,1,1,16,15,404.5,36.5,0.75,7.5,87.5,30.14,20.76
2016,1,1,16,30,301.0,27.0,0.8,7.0,49.0,22.55,10.34
2016,1,1,16,45,150.5,13.5,0.9,6.5,24.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,22.5,16.5,1.35,3.0,19.0,37.52,0.0
2016,1,2,8,0,45.0,33.0,1.5,4.0,38.0,80.16,60.25
2016,1,2,8,15,65.0,50.5,1.5,4.5,60.5,114.29,93.77
2016,1,2,8,30,85.0,68.0,1.5,5.0,83.0,146.59,123.28
2016,1,2,8,45,97.0,85.0,1.5,5.5,106.0,171.57,145.63
2016,1,2,9,0,109.0,102.0,1.5,6.0,129.0,195.57,166.53
2016,1,2,9,15,115.5,118.0,1.5,6.5,151.0,213.55,181.62
2016,1,2,9,30,122.0,134.0,1.5,7.0,173.0,230.63,195.54
2016,1,2,9,45,131.5,147.0,1.55,8.0,193.0,244.98,206.59
2016,1,2,10,0,141.0,160.0,1.6,9.0,213.0,258.43,216.59
2016,1,2,10,15,84.0,162.5,1.75,9.5,194.5,207.43,172.56
2016,1,2,10,30,27.0,165.0,1.9,10.0,176.0,170.66,140.45
2016,1,2,10,45,67.0,183.0,2.1,11.0,213.0,207.58,171.0
2016,1,2,11,0,107.0,201.0,2.3,12.0,250.0,241.43,198.0
2016,1,2,11,15,53.5,113.5,2.4,12.5,138.0,126.08,101.6
2016,1,2,11,30,0.0,26.0,2.5,13.0,26.0,21.48,12.76
2016,1,2,11,45,109.5,122.0,2.6,13.5,176.0,156.96,126.32
2016,1,2,12,0,219.0,218.0,2.7,14.0,326.0,275.91,220.65
2016,1,2,12,15,213.5,218.0,2.7,14.0,323.5,260.02,206.02
2016,1,2,12,30,208.0,218.0,2.7,14.0,321.0,244.06,191.76
2016,1,2,12,45,255.0,208.5,2.7,14.5,332.0,235.89,181.8
2016,1,2,13,0,302.0,199.0,2.7,15.0,343.0,220.93,165.92
2016,1,2,13,15,355.0,182.5,2.6,15.0,347.0,197.39,143.32
2016,1,2,13,30,408.0,166.0,2.5,15.0,351.0,166.68,116.57
2016,1,2,13,45,319.5,170.0,2.45,15.0,310.5,139.25,101.82
2016,1,2,14,0,231.0,174.0,2.4,15.0,270.0,119.37,99.62
2016,1,2,14,15,225.5,161.5,2.15,14.5,250.0,111.99,93.52
2016,1,2,14,30,220.0,149.0,1.9,14.0,230.0,104.46,87.21
2016,1,2,14,45,208.0,137.0,1.65,14.0,207.5,96.99,80.72
2016,1,2,15,0,196.0,125.0,1.4,14.0,185.0,89.34,74.01
2016,1,2,15,15,184.5,109.0,1.2,13.0,159.5,78.97,65.07
2016,1,2,15,30,173.0,93.0,1.0,12.0,134.0,68.32,55.69
2016,1,2,15,45,154.0,76.5,0.85,11.5,108.0,57.0,45.41
2016,1,2,16,0,135.0,60.0,0.7,11.0,82.0,45.38,34.69
2016,1,2,16,15,100.0,43.5,0.75,10.5,57.0,33.4,23.37
2016,1,2,16,30,65.0,27.0,0.8,10.0,32.0,21.13,9.7
2016,1,2,16,45,32.5,13.5,0.9,9.5,16.0,11.52,0.0
2016,1,2,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,1.8,7.5,15.5,12.8,0.0
2016,1,3,8,0,0.0,31.0,1.9,8.0,31.0,30.16,18.49
2016,1,3,8,15,9.5,47.5,1.9,8.5,49.5,53.63,40.15
2016,1,3,8,30,19.0,64.0,1.9,9.0,68.0,84.22,67.24
2016,1,3,8,45,26.0,80.5,1.95,9.5,86.5,105.18,85.81
2016,1,3,9,0,33.0,97.0,2.0,10.0,105.0,125.48,103.48
2016,1,3,9,15,37.5,112.0,1.9,10.5,123.0,141.52,117.09
2016,1,3,9,30,42.0,127.0,1.8,11.0,141.0,157.14,130.04
2016,1,3,9,45,45.5,140.0,1.7,11.5,156.0,169.2,139.73
2016,1,3,10,0,49.0,153.0,1.6,12.0,171.0,180.91,148.93
2016,1,3,10,15,140.5,166.0,1.55,12.0,224.0,257.21,212.86
2016,1,3,10,30,232.0,179.0,1.5,12.0,277.0,328.34,270.25
2016,1,3,10,45,177.0,191.0,1.5,12.5,268.5,288.04,235.54
2016,1,3,11,0,122.0,203.0,1.5,13.0,260.0,260.5,211.81
2016,1,3,11,15,147.5,209.5,1.6,13.0,280.0,271.04,219.91
2016,1,3,11,30,173.0,216.0,1.7,13.0,300.0,279.28,225.69
2016,1,3,11,45,274.0,205.5,1.85,13.5,340.0,308.95,247.47
2016,1,3,12,0,375.0,195.0,2.0,14.0,380.0,323.8,255.93
2016,1,3,12,15,313.5,205.0,2.1,14.0,359.5,289.21,227.03
2016,1,3,12,30,252.0,215.0,2.2,14.0,339.0,258.48,201.91
2016,1,3,12,45,395.0,183.0,2.35,14.5,374.0,256.03,193.32
2016,1,3,13,0,538.0,151.0,2.5,15.0,409.0,237.81,170.25
2016,1,3,13,15,510.0,151.5,2.45,15.0,390.0,201.25,139.64
2016,1,3,13,30,482.0,152.0,2.4,15.0,371.0,166.68,113.25
2016,1,3,13,45,427.0,153.5,2.35,15.0,340.5,133.24,93.15
2016,1,3,14,0,372.0,155.0,2.3,15.0,310.0,109.73,91.22
2016,1,3,14,15,186.0,91.5,1.95,14.5,169.0,67.29,54.27
2016,1,3,14,30,0.0,28.0,1.6,14.0,28.0,23.1,15.11
2016,1,3,14,45,0.0,25.0,1.3,14.0,25.0,20.61,12.92
2016,1,3,15,0,0.0,22.0,1.0,14.0,22.0,18.12,10.7
2016,1,3,15,15,0.0,19.0,0.85,13.5,19.0,15.64,8.48
2016,1,3,15,30,0.0,16.0,0.7,13.0,16.0,13.16,6.24
2016,1,3,15,45,0.0,12.5,0.6,13.0,12.5,10.27,3.58
2016,1,3,16,0,0.0,9.0,0.5,13.0,9.0,7.39,0.92
2016,1,3,16,15,0.0,6.0,0.5,12.5,6.0,4.92,0.0
2016,1,3,16,30,0.0,3.0,0.5,12.0,3.0,2.46,0.0
2016,1,3,16,45,0.0,1.5,0.55,11.5,1.5,1.28,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,8.64,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,17.33,8.06
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,28.53,18.36
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,40.94,29.31
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,53.55,40.33
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,65.87,50.98
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,76.9,60.48
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,87.8,69.77
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,96.53,76.98
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,105.24,84.07
2016,1,4,10,15,187.0,139.5,3.5,14.0,219.0,268.58,223.05
2016,1,4,10,30,374.0,159.0,3.6,14.0,318.0,392.13,323.85
2016,1,4,10,45,518.5,134.0,3.75,14.5,366.0,446.43,365.88
2016,1,4,11,0,663.0,109.0,3.9,15.0,414.0,486.57,395.4
2016,1,4,11,15,423.5,162.5,3.95,15.0,360.0,384.87,311.71
2016,1,4,11,30,184.0,216.0,4.0,15.0,306.0,285.06,230.14
2016,1,4,11,45,266.5,208.5,4.05,15.5,340.0,309.13,247.76
2016,1,4,12,0,349.0,201.0,4.1,16.0,374.0,319.61,252.99
2016,1,4,12,15,267.0,211.5,4.05,16.0,344.0,278.83,219.36
2016,1,4,12,30,185.0,222.0,4.0,16.0,314.0,241.29,189.3
2016,1,4,12,45,136.5,217.0,4.0,16.0,284.0,210.98,165.04
2016,1,4,13,0,88.0,212.0,4.0,16.0,254.0,185.39,145.3
2016,1,4,13,15,214.5,196.5,3.9,15.5,295.0,186.75,140.9
2016,1,4,13,30,341.0,181.0,3.8,15.0,336.0,173.29,124.92
2016,1,4,13,45,285.5,179.0,3.75,15.0,304.5,144.73,106.99
2016,1,4,14,0,230.0,177.0,3.7,15.0,273.0,121.47,101.53
2016,1,4,14,15,115.0,144.5,3.4,14.5,192.5,104.85,87.34
2016,1,4,14,30,0.0,112.0,3.1,14.0,112.0,88.83,73.52
2016,1,4,14,45,0.0,101.0,2.85,14.0,101.0,80.47,66.22
2016,1,4,15,0,0.0,90.0,2.6,14.0,90.0,72.02,58.77
2016,1,4,15,15,0.0,78.0,2.35,13.5,78.0,62.76,50.62
2016,1,4,15,30,0.0,66.0,2.1,13.0,66.0,53.41,42.26
2016,1,4,15,45,0.0,53.0,1.85,13.0,53.0,43.23,32.98
2016,1,4,16,0,0.0,40.0,1.6,13.0,40.0,32.95,23.52
2016,1,4,16,15,0.0,28.0,1.65,12.5,28.0,23.13,14.41
2016,1,4,16,30,0.0,16.0,1.7,12.0,16.0,13.18,4.38
2016,1,4,16,45,0.0,8.0,1.75,12.0,8.0,6.83,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,1.7,10.5,10.0,8.23,0.0
2016,1,5,8,0,0.0,20.0,1.8,11.0,20.0,16.49,7.42
2016,1,5,8,15,0.0,32.5,2.0,11.0,32.5,26.87,17.02
2016,1,5,8,30,0.0,45.0,2.2,11.0,45.0,38.57,27.42
2016,1,5,8,45,0.0,58.0,2.45,11.5,58.0,50.68,38.04
2016,1,5,9,0,0.0,71.0,2.7,12.0,71.0,62.53,48.32
2016,1,5,9,15,0.0,82.5,2.8,12.0,82.5,72.59,57.03
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,82.56,65.57
2016,1,5,9,45,0.0,104.5,3.0,12.5,104.5,91.44,72.94
2016,1,5,10,0,0.0,115.0,3.1,13.0,115.0,100.27,80.18
2016,1,5,10,15,39.5,148.5,3.2,13.0,165.5,165.18,135.43
2016,1,5,10,30,79.0,182.0,3.3,13.0,216.0,220.01,181.1
2016,1,5,10,45,39.5,131.0,3.4,13.0,148.0,140.55,114.14
2016,1,5,11,0,0.0,80.0,3.5,13.0,80.0,66.41,51.09
2016,1,5,11,15,0.0,88.0,3.55,12.5,88.0,73.19,56.94
2016,1,5,11,30,0.0,96.0,3.6,12.0,96.0,79.93,62.72
2016,1,5,11,45,0.0,62.0,3.65,12.0,62.0,51.39,38.42
2016,1,5,12,0,0.0,28.0,3.7,12.0,28.0,23.14,14.24
2016,1,5,12,15,4.0,100.5,3.65,11.5,103.0,84.84,66.93
2016,1,5,12,30,8.0,173.0,3.6,11.0,178.0,144.19,116.98
2016,1,5,12,45,16.5,180.5,3.6,11.0,189.0,150.72,122.06
2016,1,5,13,0,25.0,188.0,3.6,11.0,200.0,155.92,126.01
2016,1,5,13,15,12.5,157.0,3.45,11.0,163.0,128.02,103.1
2016,1,5,13,30,0.0,126.0,3.3,11.0,126.0,101.84,81.67
2016,1,5,13,45,1.0,135.0,3.2,11.0,136.0,107.5,86.56
2016,1,5,14,0,2.0,144.0,3.1,11.0,146.0,112.14,94.84
2016,1,5,14,15,1.0,104.0,2.95,11.0,105.0,83.78,69.76
2016,1,5,14,30,0.0,64.0,2.8,11.0,64.0,53.03,42.32
2016,1,5,14,45,0.0,58.0,2.7,11.0,58.0,48.02,37.88
2016,1,5,15,0,0.0,52.0,2.6,11.0,52.0,43.02,33.4
2016,1,5,15,15,0.0,45.0,2.35,10.5,45.0,37.2,28.18
2016,1,5,15,30,0.0,38.0,2.1,10.0,38.0,31.38,22.9
2016,1,5,15,45,0.0,30.5,1.9,10.0,30.5,25.16,17.14
2016,1,5,16,0,0.0,23.0,1.7,10.0,23.0,18.95,11.35
2016,1,5,16,15,0.0,16.5,1.6,9.5,16.5,13.58,6.29
2016,1,5,16,30,0.0,10.0,1.5,9.0,10.0,8.21,0.81
2016,1,5,16,45,0.0,5.0,1.45,9.0,5.0,4.1,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.5,3.3,11.0,14.5,11.96,0.0
2016,1,6,8,0,0.0,29.0,3.3,11.0,29.0,26.85,15.6
2016,1,6,8,15,8.0,48.0,3.15,11.0,49.5,53.42,39.53
2016,1,6,8,30,16.0,67.0,3.0,11.0,70.0,78.27,61.63
2016,1,6,8,45,30.0,85.5,2.95,11.0,92.5,115.59,94.35
2016,1,6,9,0,44.0,104.0,2.9,11.0,115.0,143.07,118.39
2016,1,6,9,15,53.0,121.0,2.95,11.0,136.5,164.23,136.63
2016,1,6,9,30,62.0,138.0,3.0,11.0,158.0,184.74,154.01
2016,1,6,9,45,74.0,149.0,3.05,11.0,175.0,199.01,165.99
2016,1,6,10,0,86.0,160.0,3.1,11.0,192.0,212.96,177.52
2016,1,6,10,15,160.0,170.5,3.15,11.0,236.0,275.34,230.03
2016,1,6,10,30,234.0,181.0,3.2,11.0,280.0,333.49,277.64
2016,1,6,10,45,117.0,112.0,3.25,11.0,161.5,175.13,144.98
2016,1,6,11,0,0.0,43.0,3.3,11.0,43.0,35.57,25.04
2016,1,6,11,15,0.0,40.0,3.4,11.0,40.0,33.08,22.92
2016,1,6,11,30,0.0,37.0,3.5,11.0,37.0,30.6,20.76
2016,1,6,11,45,12.5,115.5,3.6,11.0,121.5,101.82,81.52
2016,1,6,12,0,25.0,194.0,3.7,11.0,206.0,171.62,139.84
2016,1,6,12,15,227.5,189.5,3.65,11.0,303.0,247.94,199.27
2016,1,6,12,30,430.0,185.0,3.6,11.0,400.0,296.89,232.4
2016,1,6,12,45,309.0,201.0,3.55,11.0,354.0,248.36,193.24
2016,1,6,13,0,188.0,217.0,3.5,11.0,308.0,212.08,166.09
2016,1,6,13,15,94.0,135.0,3.35,11.0,180.5,123.74,95.79
2016,1,6,13,30,0.0,53.0,3.2,11.0,53.0,43.88,32.21
2016,1,6,13,45,126.5,114.5,3.1,11.0,168.0,96.9,73.25
2016,1,6,14,0,253.0,176.0,3.0,11.0,283.0,123.05,104.47
2016,1,6,14,15,240.0,165.0,2.85,10.5,261.0,114.22,96.94
2016,1,6,14,30,227.0,154.0,2.7,10.0,239.0,107.55,91.33
2016,1,6,14,45,214.0,143.0,2.55,10.0,217.0,100.74,85.36
2016,1,6,15,0,201.0,132.0,2.4,10.0,195.0,93.76,79.18
2016,1,6,15,15,186.5,116.0,2.2,9.5,169.0,83.48,70.07
2016,1,6,15,30,172.0,100.0,2.0,9.0,143.0,72.92,60.56
2016,1,6,15,45,146.0,83.5,1.8,9.0,115.0,62.8,51.17
2016,1,6,16,0,120.0,67.0,1.6,9.0,87.0,50.95,40.07
2016,1,6,16,15,84.0,49.5,1.55,8.5,61.5,38.2,28.05
2016,1,6,16,30,48.0,32.0,1.5,8.0,36.0,25.22,14.6
2016,1,6,16,45,24.0,16.0,1.45,8.0,18.0,13.04,0.0
2016,1,6,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,20.0,0.55,7.5,28.5,109.0,4.63
2016,1,7,8,0,180.0,40.0,0.5,8.0,57.0,210.67,162.72
2016,1,7,8,15,270.5,53.0,0.5,8.5,93.5,283.21,232.21
2016,1,7,8,30,361.0,66.0,0.5,9.0,130.0,357.35,295.58
2016,1,7,8,45,453.5,70.0,0.5,9.5,171.5,423.09,349.79
2016,1,7,9,0,546.0,74.0,0.5,10.0,213.0,488.75,401.58
2016,1,7,9,15,587.5,79.5,0.6,10.0,250.0,518.28,425.01
2016,1,7,9,30,629.0,85.0,0.7,10.0,287.0,544.7,445.61
2016,1,7,9,45,704.0,77.5,0.8,10.5,327.0,574.91,468.16
2016,1,7,10,0,779.0,70.0,0.9,11.0,367.0,597.84,484.49
2016,1,7,10,15,796.5,72.5,1.0,11.0,395.0,594.51,480.89
2016,1,7,10,30,814.0,75.0,1.1,11.0,423.0,587.64,474.53
2016,1,7,10,45,823.5,77.0,1.2,11.5,444.5,571.98,460.3
2016,1,7,11,0,833.0,79.0,1.3,12.0,466.0,553.08,443.25
2016,1,7,11,15,840.0,80.0,1.35,12.0,480.5,528.62,421.98
2016,1,7,11,30,847.0,81.0,1.4,12.0,495.0,501.17,397.84
2016,1,7,11,45,847.5,82.5,1.5,12.0,501.5,468.39,369.12
2016,1,7,12,0,848.0,84.0,1.6,12.0,508.0,433.26,337.71
2016,1,7,12,15,848.0,84.0,1.65,12.0,508.0,394.34,302.3
2016,1,7,12,30,848.0,84.0,1.7,12.0,508.0,353.49,264.54
2016,1,7,12,45,424.0,51.5,1.75,12.0,263.5,164.77,119.59
2016,1,7,13,0,0.0,19.0,1.8,12.0,19.0,15.69,7.84
2016,1,7,13,15,0.0,18.5,1.85,12.0,18.5,15.27,7.53
2016,1,7,13,30,0.0,18.0,1.9,12.0,18.0,14.85,7.18
2016,1,7,13,45,0.0,17.0,1.95,12.0,17.0,14.02,6.48
2016,1,7,14,0,0.0,16.0,2.0,12.0,16.0,13.19,6.27
2016,1,7,14,15,0.0,15.0,1.95,11.5,15.0,12.36,5.56
2016,1,7,14,30,0.0,14.0,1.9,11.0,14.0,11.53,4.84
2016,1,7,14,45,0.0,12.5,1.85,11.0,12.5,10.29,3.72
2016,1,7,15,0,0.0,11.0,1.8,11.0,11.0,9.05,2.59
2016,1,7,15,15,313.5,35.5,1.55,10.5,113.5,26.16,18.21
2016,1,7,15,30,627.0,60.0,1.3,10.0,216.0,47.59,37.62
2016,1,7,15,45,574.5,53.5,1.05,9.5,176.5,42.9,33.25
2016,1,7,16,0,522.0,47.0,0.8,9.0,137.0,38.18,28.74
2016,1,7,16,15,429.0,38.5,0.8,8.5,98.5,31.55,22.3
2016,1,7,16,30,336.0,30.0,0.8,8.0,60.0,24.9,14.69
2016,1,7,16,45,168.0,15.0,0.85,8.0,30.0,12.18,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,17.5,16.5,0.85,5.5,18.5,27.39,0.0
2016,1,8,8,0,35.0,33.0,0.9,6.0,37.0,73.94,54.76
2016,1,8,8,15,53.5,50.5,0.95,6.0,59.0,107.1,86.97
2016,1,8,8,30,72.0,68.0,1.0,6.0,81.0,138.51,115.64
2016,1,8,8,45,83.5,85.0,1.05,6.5,104.0,163.27,137.66
2016,1,8,9,0,95.0,102.0,1.1,7.0,127.0,187.15,158.34
2016,1,8,9,15,101.0,118.5,1.0,7.5,148.0,205.69,173.72
2016,1,8,9,30,107.0,135.0,0.9,8.0,169.0,223.34,187.86
2016,1,8,9,45,107.5,148.5,0.85,8.5,186.0,232.72,194.76
2016,1,8,10,0,108.0,162.0,0.8,9.0,203.0,241.48,200.98
2016,1,8,10,15,139.5,174.0,0.7,9.5,231.5,267.23,221.3
2016,1,8,10,30,171.0,186.0,0.6,10.0,260.0,291.0,239.29
2016,1,8,10,45,346.0,167.0,0.55,11.0,325.5,373.9,304.45
2016,1,8,11,0,521.0,148.0,0.5,12.0,391.0,447.84,358.48
2016,1,8,11,15,373.0,182.0,0.45,12.0,358.5,372.74,297.34
2016,1,8,11,30,225.0,216.0,0.4,12.0,326.0,307.32,245.1
2016,1,8,11,45,128.0,208.0,0.35,12.5,271.0,243.6,194.07
2016,1,8,12,0,31.0,200.0,0.3,13.0,216.0,182.86,145.61
2016,1,8,12,15,30.5,200.5,0.3,13.0,216.0,178.91,142.57
2016,1,8,12,30,30.0,201.0,0.3,13.0,216.0,174.87,139.13
2016,1,8,12,45,134.0,207.5,0.35,13.0,273.5,205.44,160.47
2016,1,8,13,0,238.0,214.0,0.4,13.0,331.0,222.98,169.62
2016,1,8,13,15,230.5,210.5,0.45,13.0,320.5,202.25,152.22
2016,1,8,13,30,223.0,207.0,0.5,13.0,310.0,181.78,136.2
2016,1,8,13,45,276.0,190.5,0.6,13.0,312.5,155.26,114.92
2016,1,8,14,0,329.0,174.0,0.7,13.0,315.0,125.55,97.43
2016,1,8,14,15,335.5,158.0,0.65,13.0,293.5,111.14,92.94
2016,1,8,14,30,342.0,142.0,0.6,13.0,272.0,101.51,84.69
2016,1,8,14,45,314.0,134.5,0.55,13.0,245.5,96.55,80.47
2016,1,8,15,0,286.0,127.0,0.5,13.0,219.0,91.49,76.09
2016,1,8,15,15,267.5,113.0,0.5,12.5,190.5,82.31,68.13
2016,1,8,15,30,249.0,99.0,0.5,12.0,162.0,72.9,59.82
2016,1,8,15,45,217.5,83.5,0.55,11.5,131.5,62.19,50.17
2016,1,8,16,0,186.0,68.0,0.6,11.0,101.0,51.23,40.09
2016,1,8,16,15,142.0,51.5,0.65,10.5,72.5,39.28,28.93
2016,1,8,16,30,98.0,35.0,0.7,10.0,44.0,27.1,16.61
2016,1,8,16,45,49.0,17.5,0.75,10.0,22.0,13.91,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.25,8.5,14.0,11.54,0.0
2016,1,9,8,0,0.0,28.0,3.4,9.0,28.0,25.09,14.42
2016,1,9,8,15,0.0,45.0,3.35,9.0,45.0,43.3,31.11
2016,1,9,8,30,0.0,62.0,3.3,9.0,62.0,60.12,46.17
2016,1,9,8,45,5.5,78.0,3.25,9.0,79.5,78.6,62.7
2016,1,9,9,0,11.0,94.0,3.2,9.0,97.0,96.72,78.75
2016,1,9,9,15,15.5,108.5,3.1,9.0,113.0,112.07,92.18
2016,1,9,9,30,20.0,123.0,3.0,9.0,129.0,127.23,105.25
2016,1,9,9,45,20.5,134.0,2.95,9.5,141.5,135.69,112.12
2016,1,9,10,0,21.0,145.0,2.9,10.0,154.0,144.17,118.91
2016,1,9,10,15,82.0,166.5,2.8,10.0,201.5,211.85,176.78
2016,1,9,10,30,143.0,188.0,2.7,10.0,249.0,276.64,230.63
2016,1,9,10,45,156.5,197.5,2.65,10.0,268.0,285.7,237.21
2016,1,9,11,0,170.0,207.0,2.6,10.0,287.0,293.33,242.64
2016,1,9,11,15,164.0,214.0,2.45,10.0,293.0,286.74,236.11
2016,1,9,11,30,158.0,221.0,2.3,10.0,299.0,279.83,229.38
2016,1,9,11,45,159.5,224.5,2.2,10.5,304.0,272.9,222.27
2016,1,9,12,0,161.0,228.0,2.1,11.0,309.0,265.31,214.57
2016,1,9,12,15,137.0,227.5,1.95,11.0,296.5,244.26,196.62
2016,1,9,12,30,113.0,227.0,1.8,11.0,284.0,222.7,178.55
2016,1,9,12,45,123.5,224.0,1.65,11.0,285.5,215.33,171.36
2016,1,9,13,0,134.0,221.0,1.5,11.0,287.0,204.5,161.2
2016,1,9,13,15,127.0,214.0,1.45,11.0,275.0,186.43,146.07
2016,1,9,13,30,120.0,207.0,1.4,11.0,263.0,169.01,132.04
2016,1,9,13,45,110.0,196.5,1.35,11.0,246.0,149.88,117.65
2016,1,9,14,0,100.0,186.0,1.3,11.0,229.0,136.21,109.32
2016,1,9,14,15,158.0,172.0,1.2,11.0,235.0,121.46,102.84
2016,1,9,14,30,216.0,158.0,1.1,11.0,241.0,109.82,92.75
2016,1,9,14,45,201.5,147.0,1.0,11.0,218.5,106.11,89.61
2016,1,9,15,0,187.0,136.0,0.9,11.0,196.0,98.56,82.99
2016,1,9,15,15,174.5,120.0,0.85,10.5,170.5,87.94,73.71
2016,1,9,15,30,162.0,104.0,0.8,10.0,145.0,77.05,64.03
2016,1,9,15,45,141.5,87.0,0.8,10.0,118.5,65.23,53.21
2016,1,9,16,0,121.0,70.0,0.8,10.0,92.0,53.15,42.0
2016,1,9,16,15,89.0,52.5,0.8,10.0,66.0,40.45,30.07
2016,1,9,16,30,57.0,35.0,0.8,10.0,40.0,27.51,17.2
2016,1,9,16,45,28.5,17.5,0.8,10.0,20.0,14.27,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,165.5,16.5,1.6,8.0,33.0,156.5,18.44
2016,1,10,8,0,331.0,33.0,1.8,9.0,66.0,300.21,235.03
2016,1,10,8,15,422.0,42.0,1.85,9.0,105.0,373.25,308.67
2016,1,10,8,30,513.0,51.0,1.9,9.0,144.0,446.46,373.26
2016,1,10,8,45,580.5,56.0,2.0,9.5,185.5,497.92,417.15
2016,1,10,9,0,648.0,61.0,2.1,10.0,227.0,547.09,457.34
2016,1,10,9,15,685.0,65.0,2.1,10.0,265.5,571.49,476.76
2016,1,10,9,30,722.0,69.0,2.1,10.0,304.0,588.85,489.99
2016,1,10,9,45,760.0,69.0,2.15,10.5,339.5,603.67,499.93
2016,1,10,10,0,798.0,69.0,2.2,11.0,375.0,614.53,506.27
2016,1,10,10,15,814.5,71.0,2.1,11.5,403.5,609.99,499.47
2016,1,10,10,30,831.0,73.0,2.0,12.0,432.0,601.91,489.79
2016,1,10,10,45,848.5,72.5,1.95,12.5,455.0,588.05,475.77
2016,1,10,11,0,866.0,72.0,1.9,13.0,478.0,570.54,458.69
2016,1,10,11,15,686.5,118.0,1.8,13.0,446.5,493.37,395.61
2016,1,10,11,30,507.0,164.0,1.7,13.0,415.0,415.0,332.16
2016,1,10,11,45,475.5,174.5,1.6,13.5,412.5,385.95,306.59
2016,1,10,12,0,444.0,185.0,1.5,14.0,410.0,357.37,281.13
2016,1,10,12,15,350.5,203.0,1.45,14.0,380.5,308.4,241.29
2016,1,10,12,30,257.0,221.0,1.4,14.0,351.0,270.97,211.37
2016,1,10,12,45,162.0,217.0,1.35,14.5,298.5,221.63,172.66
2016,1,10,13,0,67.0,213.0,1.3,15.0,246.0,183.67,144.31
2016,1,10,13,15,136.5,209.5,1.25,15.0,274.5,185.79,142.91
2016,1,10,13,30,206.0,206.0,1.2,15.0,303.0,180.64,135.6
2016,1,10,13,45,254.0,190.5,1.15,15.0,304.0,155.48,114.94
2016,1,10,14,0,302.0,175.0,1.1,15.0,305.0,127.68,97.62
2016,1,10,14,15,285.0,164.5,1.05,14.5,281.5,114.41,95.33
2016,1,10,14,30,268.0,154.0,1.0,14.0,258.0,107.99,90.08
2016,1,10,14,45,257.0,142.0,1.0,14.0,234.0,100.58,83.74
2016,1,10,15,0,246.0,130.0,1.0,14.0,210.0,93.0,77.18
2016,1,10,15,15,236.0,114.5,0.9,13.5,183.5,83.03,68.55
2016,1,10,15,30,226.0,99.0,0.8,13.0,157.0,72.79,59.53
2016,1,10,15,45,206.0,83.0,0.75,12.5,129.0,61.86,49.73
2016,1,10,16,0,186.0,67.0,0.7,12.0,101.0,50.64,39.48
2016,1,10,16,15,156.0,50.5,0.75,11.5,74.0,38.74,28.45
2016,1,10,16,30,126.0,34.0,0.8,11.0,47.0,26.55,16.54
2016,1,10,16,45,63.0,17.0,0.9,10.5,23.5,13.61,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,17.0,1.05,9.5,18.5,28.17,0.0
2016,1,11,8,0,35.0,34.0,1.1,10.0,37.0,75.79,55.71
2016,1,11,8,15,54.5,51.0,1.25,10.0,59.5,108.56,87.06
2016,1,11,8,30,74.0,68.0,1.4,10.0,82.0,139.9,115.38
2016,1,11,8,45,84.5,85.5,1.55,10.5,105.0,164.9,137.36
2016,1,11,9,0,95.0,103.0,1.7,11.0,128.0,188.91,157.94
2016,1,11,9,15,101.0,119.5,1.7,11.0,149.5,207.49,173.62
2016,1,11,9,30,107.0,136.0,1.7,11.0,171.0,225.19,188.21
2016,1,11,9,45,112.5,150.0,1.7,11.5,190.0,238.52,198.54
2016,1,11,10,0,118.0,164.0,1.7,12.0,209.0,251.06,207.99
2016,1,11,10,15,78.0,169.0,1.65,12.5,200.0,212.41,174.62
2016,1,11,10,30,38.0,174.0,1.6,13.0,191.0,187.47,152.74
2016,1,11,10,45,187.0,181.5,1.55,13.5,269.0,288.0,235.8
2016,1,11,11,0,336.0,189.0,1.5,14.0,347.0,378.85,306.81
2016,1,11,11,15,372.0,188.5,1.45,14.0,368.5,381.79,307.02
2016,1,11,11,30,408.0,188.0,1.4,14.0,390.0,389.36,310.85
2016,1,11,11,45,361.5,200.5,1.4,14.5,381.5,351.51,278.82
2016,1,11,12,0,315.0,213.0,1.4,15.0,373.0,323.32,254.72
2016,1,11,12,15,313.5,213.5,1.4,15.0,373.0,304.32,237.91
2016,1,11,12,30,312.0,214.0,1.4,15.0,373.0,284.67,220.32
2016,1,11,12,45,285.5,214.5,1.4,15.5,358.5,257.19,196.77
2016,1,11,13,0,259.0,215.0,1.4,16.0,344.0,231.51,175.09
2016,1,11,13,15,256.0,208.5,1.4,16.0,333.0,207.32,154.62
2016,1,11,13,30,253.0,202.0,1.4,16.0,322.0,183.23,135.13
2016,1,11,13,45,247.5,193.0,1.4,16.0,305.5,157.47,116.28
2016,1,11,14,0,242.0,184.0,1.4,16.0,289.0,132.27,101.43
2016,1,11,14,15,474.5,130.0,1.3,16.0,319.5,90.68,74.23
2016,1,11,14,30,707.0,76.0,1.2,16.0,350.0,57.09,45.0
2016,1,11,14,45,675.5,76.0,1.1,16.0,319.0,57.47,45.44
2016,1,11,15,0,644.0,76.0,1.0,16.0,288.0,58.02,45.97
2016,1,11,15,15,615.5,69.5,0.95,15.5,252.0,53.73,42.28
2016,1,11,15,30,587.0,63.0,0.9,15.0,216.0,49.38,38.45
2016,1,11,15,45,542.0,56.0,0.85,14.5,178.5,44.43,33.99
2016,1,11,16,0,497.0,49.0,0.8,14.0,141.0,39.42,29.34
2016,1,11,16,15,424.5,40.0,0.85,13.5,103.5,32.52,22.84
