Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,352.0,31.0,0.9,13.0,66.0,25.52,15.7
2016,1,11,16,45,176.0,15.5,0.95,12.5,33.0,12.45,0.0
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,209.5,14.5,2.0,8.5,35.0,182.83,33.77
2016,1,12,8,0,419.0,29.0,2.1,9.0,70.0,356.11,280.21
2016,1,12,8,15,505.0,36.0,2.05,9.5,110.5,423.86,349.71
2016,1,12,8,30,591.0,43.0,2.0,10.0,151.0,485.6,404.15
2016,1,12,8,45,643.5,48.0,1.95,10.5,192.0,528.24,439.99
2016,1,12,9,0,696.0,53.0,1.9,11.0,233.0,568.33,471.88
2016,1,12,9,15,730.0,56.5,1.75,11.5,271.5,591.02,488.18
2016,1,12,9,30,764.0,60.0,1.6,12.0,310.0,610.47,500.77
2016,1,12,9,45,631.0,89.5,1.45,12.5,310.5,548.51,448.6
2016,1,12,10,0,498.0,119.0,1.3,13.0,311.0,474.78,387.95
2016,1,12,10,15,476.0,134.0,1.35,13.5,328.5,463.74,377.77
2016,1,12,10,30,454.0,149.0,1.4,14.0,346.0,451.01,365.68
2016,1,12,10,45,533.0,137.5,1.5,14.5,381.0,469.78,379.12
2016,1,12,11,0,612.0,126.0,1.6,15.0,416.0,489.17,391.95
2016,1,12,11,15,524.5,154.5,1.6,15.0,408.0,440.97,352.11
2016,1,12,11,30,437.0,183.0,1.6,15.0,400.0,400.65,318.76
2016,1,12,11,45,469.5,178.5,1.6,15.5,415.0,389.77,307.61
2016,1,12,12,0,502.0,174.0,1.6,16.0,430.0,375.32,292.94
2016,1,12,12,15,535.5,164.0,1.6,16.0,438.0,352.88,271.96
2016,1,12,12,30,569.0,154.0,1.6,16.0,446.0,326.75,247.29
2016,1,12,12,45,535.5,161.0,1.6,16.5,432.5,290.97,215.74
2016,1,12,13,0,502.0,168.0,1.6,17.0,419.0,256.85,186.02
2016,1,12,13,15,407.5,181.5,1.55,17.0,381.5,217.71,156.12
2016,1,12,13,30,313.0,195.0,1.5,17.0,344.0,187.98,135.8
2016,1,12,13,45,427.5,163.5,1.45,17.0,356.5,152.24,104.57
2016,1,12,14,0,542.0,132.0,1.4,17.0,369.0,106.49,74.39
2016,1,12,14,15,315.5,148.5,1.3,16.5,284.5,105.08,86.6
2016,1,12,14,30,89.0,165.0,1.2,16.0,200.0,120.03,99.83
2016,1,12,14,45,83.5,151.0,1.1,16.0,182.0,110.68,91.82
2016,1,12,15,0,78.0,137.0,1.0,16.0,164.0,101.11,83.6
2016,1,12,15,15,72.5,121.0,1.0,15.0,143.5,90.16,74.39
2016,1,12,15,30,67.0,105.0,1.0,14.0,123.0,78.96,64.77
2016,1,12,15,45,57.0,88.0,1.0,13.5,101.5,66.9,54.03
2016,1,12,16,0,47.0,71.0,1.0,13.0,80.0,54.62,42.89
2016,1,12,16,15,32.0,53.5,1.0,12.5,59.0,41.77,31.07
2016,1,12,16,30,17.0,36.0,1.0,12.0,38.0,28.69,18.6
2016,1,12,16,45,8.5,18.0,1.05,12.0,19.0,14.95,1.03
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,183.5,16.0,2.9,12.5,34.0,169.18,35.92
2016,1,13,8,0,367.0,32.0,3.1,13.0,68.0,325.46,254.16
2016,1,13,8,15,458.0,40.0,3.2,13.0,108.0,398.08,326.87
2016,1,13,8,30,549.0,48.0,3.3,13.0,148.0,470.92,391.12
2016,1,13,8,45,596.0,54.5,3.45,13.5,188.5,510.56,425.41
2016,1,13,9,0,643.0,61.0,3.6,14.0,229.0,548.07,456.26
2016,1,13,9,15,681.0,65.5,3.8,14.0,267.5,574.21,477.74
2016,1,13,9,30,719.0,70.0,4.0,14.0,306.0,597.33,495.96
2016,1,13,9,45,726.5,77.5,4.25,14.0,338.0,600.23,497.68
2016,1,13,10,0,734.0,85.0,4.5,14.0,370.0,599.96,496.77
2016,1,13,10,15,753.0,87.5,4.55,14.0,399.0,598.14,493.83
2016,1,13,10,30,772.0,90.0,4.6,14.0,428.0,592.85,487.88
2016,1,13,10,45,447.5,150.5,4.7,14.5,349.0,433.94,356.78
2016,1,13,11,0,123.0,211.0,4.8,15.0,270.0,272.85,222.33
2016,1,13,11,15,317.0,188.5,4.85,15.0,346.0,354.72,289.5
2016,1,13,11,30,511.0,166.0,4.9,15.0,422.0,423.63,342.98
2016,1,13,11,45,384.5,195.5,4.95,15.0,389.5,360.04,289.82
2016,1,13,12,0,258.0,225.0,5.0,15.0,357.0,311.57,249.72
2016,1,13,12,15,200.0,229.5,4.95,14.5,332.0,272.26,217.53
2016,1,13,12,30,142.0,234.0,4.9,14.0,307.0,242.27,193.33
2016,1,13,12,45,72.5,200.5,4.9,14.0,238.0,183.62,146.23
2016,1,13,13,0,3.0,167.0,4.9,14.0,169.0,135.91,108.83
2016,1,13,13,15,1.5,149.0,4.8,13.5,150.0,120.74,96.53
2016,1,13,13,30,0.0,131.0,4.7,13.0,131.0,106.04,84.53
2016,1,13,13,45,0.0,133.5,4.6,13.0,133.5,107.02,85.47
2016,1,13,14,0,0.0,136.0,4.5,13.0,136.0,107.63,86.1
2016,1,13,14,15,171.5,142.5,4.3,13.0,210.0,104.77,87.7
2016,1,13,14,30,343.0,149.0,4.1,13.0,284.0,105.79,88.73
2016,1,13,14,45,322.0,140.5,3.95,13.0,258.5,100.36,84.05
2016,1,13,15,0,301.0,132.0,3.8,13.0,233.0,94.82,79.23
2016,1,13,15,15,462.0,100.0,3.25,12.5,234.0,73.1,60.07
2016,1,13,15,30,623.0,68.0,2.7,12.0,235.0,53.47,42.58
2016,1,13,15,45,583.5,60.0,2.2,11.5,195.5,47.8,37.44
2016,1,13,16,0,544.0,52.0,1.7,11.0,156.0,42.03,32.07
2016,1,13,16,15,455.0,44.0,1.55,10.0,115.5,35.93,26.29
2016,1,13,16,30,366.0,36.0,1.4,9.0,75.0,29.84,19.99
2016,1,13,16,45,225.0,23.5,1.25,8.5,44.0,19.49,4.77
2016,1,13,17,0,84.0,11.0,1.1,8.0,13.0,9.39,0.0
2016,1,13,17,15,42.0,5.5,1.1,8.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,103.0,17.0,1.15,8.5,27.5,113.47,27.23
2016,1,14,8,0,206.0,34.0,1.2,9.0,55.0,219.33,172.81
2016,1,14,8,15,245.5,49.0,1.35,9.0,86.0,263.51,218.39
2016,1,14,8,30,285.0,64.0,1.5,9.0,117.0,307.28,258.3
2016,1,14,8,45,315.0,77.0,1.7,9.5,149.0,340.88,287.85
2016,1,14,9,0,345.0,90.0,1.9,10.0,181.0,373.2,315.16
2016,1,14,9,15,358.5,103.5,1.95,10.5,210.5,393.0,330.77
2016,1,14,9,30,372.0,117.0,2.0,11.0,240.0,410.82,344.16
2016,1,14,9,45,383.0,128.0,2.15,11.5,266.5,422.02,352.04
2016,1,14,10,0,394.0,139.0,2.3,12.0,293.0,431.11,357.94
2016,1,14,10,15,279.5,165.5,2.3,12.0,279.0,361.66,299.6
2016,1,14,10,30,165.0,192.0,2.3,12.0,265.0,296.52,244.59
2016,1,14,10,45,248.5,192.5,2.35,12.0,308.0,348.21,286.78
2016,1,14,11,0,332.0,193.0,2.4,12.0,351.0,383.68,314.51
2016,1,14,11,15,187.5,200.5,2.45,12.0,290.0,289.09,236.31
2016,1,14,11,30,43.0,208.0,2.5,12.0,229.0,205.37,166.9
2016,1,14,11,45,42.0,211.0,2.55,12.0,232.0,202.75,164.65
2016,1,14,12,0,41.0,214.0,2.6,12.0,235.0,200.06,162.14
2016,1,14,12,15,90.5,224.5,2.65,12.0,271.5,222.91,179.92
2016,1,14,12,30,140.0,235.0,2.7,12.0,308.0,242.97,194.55
2016,1,14,12,45,138.5,231.5,2.8,12.0,303.0,228.17,181.47
2016,1,14,13,0,137.0,228.0,2.9,12.0,298.0,213.29,168.46
2016,1,14,13,15,93.5,214.5,2.9,12.0,261.5,184.35,145.78
2016,1,14,13,30,50.0,201.0,2.9,12.0,225.0,160.16,127.64
2016,1,14,13,45,25.0,137.0,2.95,12.0,149.0,109.38,86.6
2016,1,14,14,0,0.0,73.0,3.0,12.0,73.0,60.55,46.38
2016,1,14,14,15,0.0,66.0,2.85,12.0,66.0,54.7,43.53
2016,1,14,14,30,0.0,59.0,2.7,12.0,59.0,48.86,38.38
2016,1,14,14,45,0.0,53.0,2.55,12.0,53.0,43.85,33.95
2016,1,14,15,0,0.0,47.0,2.4,12.0,47.0,38.86,29.5
2016,1,14,15,15,0.0,41.0,2.15,11.5,41.0,33.87,25.08
2016,1,14,15,30,0.0,35.0,1.9,11.0,35.0,28.88,20.6
2016,1,14,15,45,0.0,28.5,1.7,11.0,28.5,23.49,15.65
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,18.11,10.68
2016,1,14,16,15,0.0,16.5,1.65,11.0,16.5,13.57,6.42
2016,1,14,16,30,0.0,11.0,1.8,11.0,11.0,9.04,2.11
2016,1,14,16,45,0.0,6.0,1.95,11.0,6.0,4.92,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,171.0,16.5,0.25,10.5,34.0,163.3,47.34
2016,1,15,8,0,342.0,33.0,0.2,11.0,68.0,311.3,241.54
2016,1,15,8,15,431.0,41.5,0.3,11.0,107.5,383.47,309.79
2016,1,15,8,30,520.0,50.0,0.4,11.0,147.0,455.88,371.27
2016,1,15,8,45,574.5,56.0,0.5,11.5,187.5,500.38,407.98
2016,1,15,9,0,629.0,62.0,0.6,12.0,228.0,542.78,441.55
2016,1,15,9,15,666.0,66.5,0.7,12.0,266.0,568.57,461.99
2016,1,15,9,30,703.0,71.0,0.8,12.0,304.0,591.39,479.5
2016,1,15,9,45,716.5,77.0,0.9,12.0,336.5,596.84,483.21
2016,1,15,10,0,730.0,83.0,1.0,12.0,369.0,599.1,484.31
2016,1,15,10,15,749.0,85.5,1.05,12.0,398.0,597.58,481.97
2016,1,15,10,30,768.0,88.0,1.1,12.0,427.0,590.55,475.3
2016,1,15,10,45,730.5,97.0,1.2,12.5,432.5,557.38,447.83
2016,1,15,11,0,693.0,106.0,1.3,13.0,438.0,521.06,417.93
2016,1,15,11,15,753.0,99.5,1.3,13.0,471.0,521.14,415.84
2016,1,15,11,30,813.0,93.0,1.3,13.0,504.0,515.48,408.33
2016,1,15,11,45,670.5,131.5,1.35,13.5,474.0,451.14,355.5
2016,1,15,12,0,528.0,170.0,1.4,14.0,444.0,388.03,304.34
2016,1,15,12,15,553.0,162.5,1.3,14.0,449.5,363.69,281.93
2016,1,15,12,30,578.0,155.0,1.2,14.0,455.0,336.23,256.12
2016,1,15,12,45,329.0,189.5,1.15,14.0,360.0,254.96,194.72
2016,1,15,13,0,80.0,224.0,1.1,14.0,265.0,196.74,154.68
2016,1,15,13,15,311.0,187.5,1.0,14.0,339.5,207.34,153.47
2016,1,15,13,30,542.0,151.0,0.9,14.0,414.0,193.11,130.92
2016,1,15,13,45,672.0,115.5,0.8,14.0,426.5,147.53,91.03
2016,1,15,14,0,802.0,80.0,0.7,14.0,439.0,91.66,54.48
2016,1,15,14,15,784.0,78.0,0.65,14.0,410.5,63.75,51.13
2016,1,15,14,30,766.0,76.0,0.6,14.0,382.0,62.62,50.27
2016,1,15,14,45,750.5,71.0,0.6,14.0,349.5,59.17,47.3
2016,1,15,15,0,735.0,66.0,0.6,14.0,317.0,55.66,44.25
2016,1,15,15,15,699.5,62.0,0.5,14.0,278.5,52.75,41.69
2016,1,15,15,30,664.0,58.0,0.4,14.0,240.0,49.84,39.08
2016,1,15,15,45,617.0,52.5,0.35,14.0,200.0,41.84,31.86
2016,1,15,16,0,570.0,47.0,0.3,14.0,160.0,37.89,28.13
2016,1,15,16,15,489.0,40.0,0.35,13.5,120.0,32.51,23.04
2016,1,15,16,30,408.0,33.0,0.4,13.0,80.0,27.14,17.63
2016,1,15,16,45,269.5,22.5,0.45,12.5,47.5,18.52,6.3
2016,1,15,17,0,131.0,12.0,0.5,12.0,15.0,10.24,0.0
2016,1,15,17,15,65.5,6.0,0.55,12.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,23.5,18.5,2.85,11.5,21.0,42.35,9.73
2016,1,16,8,0,47.0,37.0,2.9,12.0,42.0,89.09,67.02
2016,1,16,8,15,72.5,55.0,2.85,12.0,66.5,127.54,103.01
2016,1,16,8,30,98.0,73.0,2.8,12.0,91.0,164.51,136.15
2016,1,16,8,45,118.0,90.5,2.8,12.5,118.0,195.88,163.54
2016,1,16,9,0,138.0,108.0,2.8,13.0,145.0,226.33,189.44
2016,1,16,9,15,154.5,122.5,2.75,13.0,169.5,249.21,208.71
2016,1,16,9,30,171.0,137.0,2.7,13.0,194.0,271.25,226.84
2016,1,16,9,45,86.0,136.5,2.7,13.5,165.0,192.93,159.54
2016,1,16,10,0,1.0,136.0,2.7,14.0,136.0,121.51,97.51
2016,1,16,10,15,0.5,112.0,2.65,14.5,112.0,96.17,76.03
2016,1,16,10,30,0.0,88.0,2.6,15.0,88.0,73.46,56.71
2016,1,16,10,45,2.0,126.0,2.6,15.5,127.5,108.36,85.74
2016,1,16,11,0,4.0,164.0,2.6,16.0,167.0,143.11,114.14
2016,1,16,11,15,2.0,100.5,2.55,16.0,102.0,84.97,65.83
2016,1,16,11,30,0.0,37.0,2.5,16.0,37.0,30.61,20.25
2016,1,16,11,45,0.0,71.5,2.5,16.0,71.5,59.33,44.41
2016,1,16,12,0,0.0,106.0,2.5,16.0,106.0,88.15,68.41
2016,1,16,12,15,0.0,106.0,2.4,16.0,106.0,88.01,68.25
2016,1,16,12,30,0.0,106.0,2.3,16.0,106.0,87.88,68.14
2016,1,16,12,45,0.0,112.0,2.25,16.5,112.0,92.58,71.92
2016,1,16,13,0,0.0,118.0,2.2,17.0,118.0,97.11,75.56
2016,1,16,13,15,0.0,63.0,2.1,17.0,63.0,52.23,38.3
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,6.6,0.0
2016,1,16,13,45,0.0,8.0,1.95,17.0,8.0,6.6,0.0
2016,1,16,14,0,0.0,8.0,1.9,17.0,8.0,6.59,0.0
2016,1,16,14,15,0.0,49.5,1.8,16.5,49.5,40.96,30.67
2016,1,16,14,30,0.0,91.0,1.7,16.0,91.0,74.36,60.18
2016,1,16,14,45,0.0,83.0,1.6,16.0,83.0,68.04,54.69
2016,1,16,15,0,0.0,75.0,1.5,16.0,75.0,61.68,49.16
2016,1,16,15,15,0.0,66.0,1.3,15.5,66.0,54.5,42.96
2016,1,16,15,30,0.0,57.0,1.1,15.0,57.0,47.21,36.55
2016,1,16,15,45,0.0,47.0,0.9,15.0,47.0,38.88,29.07
2016,1,16,16,0,0.0,37.0,0.7,15.0,37.0,30.56,21.53
2016,1,16,16,15,0.0,27.5,0.75,14.5,27.5,22.68,14.34
2016,1,16,16,30,0.0,18.0,0.8,14.0,18.0,14.82,7.08
2016,1,16,16,45,0.0,10.5,0.85,13.5,10.5,8.63,0.26
2016,1,16,17,0,0.0,3.0,0.9,13.0,3.0,2.56,0.0
2016,1,16,17,15,0.0,1.5,0.9,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.7,13.5,3.5,2.87,0.0
2016,1,17,8,0,0.0,7.0,2.7,14.0,7.0,5.74,0.0
2016,1,17,8,15,0.0,11.5,2.75,14.0,11.5,9.45,2.28
2016,1,17,8,30,0.0,16.0,2.8,14.0,16.0,13.16,5.56
2016,1,17,8,45,0.0,21.0,2.85,14.0,21.0,17.29,9.19
2016,1,17,9,0,0.0,26.0,2.9,14.0,26.0,21.42,12.81
2016,1,17,9,15,0.0,30.0,2.95,14.0,30.0,24.74,15.68
2016,1,17,9,30,0.0,34.0,3.0,14.0,34.0,28.06,18.53
2016,1,17,9,45,0.0,43.0,3.1,14.5,43.0,35.54,24.85
2016,1,17,10,0,0.0,52.0,3.2,15.0,52.0,43.03,31.13
2016,1,17,10,15,13.0,112.5,3.2,15.0,118.5,104.71,83.46
2016,1,17,10,30,26.0,173.0,3.2,15.0,185.0,169.34,137.17
2016,1,17,10,45,13.0,123.0,3.2,15.5,129.0,112.26,89.1
2016,1,17,11,0,0.0,73.0,3.2,16.0,73.0,60.57,45.5
2016,1,17,11,15,0.0,94.0,3.2,16.0,94.0,78.3,60.32
2016,1,17,11,30,0.0,115.0,3.2,16.0,115.0,96.12,75.1
2016,1,17,11,45,0.0,130.5,3.2,16.0,130.5,109.01,85.72
2016,1,17,12,0,0.0,146.0,3.2,16.0,146.0,121.6,96.06
2016,1,17,12,15,9.0,171.5,3.1,16.0,176.0,145.56,115.63
2016,1,17,12,30,18.0,197.0,3.0,16.0,206.0,167.81,133.54
2016,1,17,12,45,26.5,202.5,2.95,16.0,216.0,172.34,136.85
2016,1,17,13,0,35.0,208.0,2.9,16.0,226.0,174.4,138.08
2016,1,17,13,15,17.5,152.5,2.85,16.0,161.5,127.0,99.83
2016,1,17,13,30,0.0,97.0,2.8,16.0,97.0,80.07,61.78
2016,1,17,13,45,0.0,110.0,2.75,16.0,110.0,89.8,70.02
2016,1,17,14,0,0.0,123.0,2.7,16.0,123.0,98.79,77.6
2016,1,17,14,15,0.0,107.5,2.65,15.5,107.5,86.88,71.11
2016,1,17,14,30,0.0,92.0,2.6,15.0,92.0,75.14,61.06
2016,1,17,14,45,0.0,84.0,2.55,15.0,84.0,68.83,55.61
2016,1,17,15,0,0.0,76.0,2.5,15.0,76.0,62.47,50.06
2016,1,17,15,15,0.0,67.0,2.3,14.5,67.0,55.3,43.83
2016,1,17,15,30,0.0,58.0,2.1,14.0,58.0,48.04,37.44
2016,1,17,15,45,0.0,48.0,1.95,14.0,48.0,39.71,29.92
2016,1,17,16,0,0.0,38.0,1.8,14.0,38.0,31.4,22.35
2016,1,17,16,15,0.0,28.5,1.75,13.5,28.5,23.51,15.14
2016,1,17,16,30,0.0,19.0,1.7,13.0,19.0,15.65,7.86
2016,1,17,16,45,0.0,11.5,1.65,13.0,11.5,9.46,1.16
2016,1,17,17,0,0.0,4.0,1.6,13.0,4.0,3.41,0.0
2016,1,17,17,15,0.0,2.0,1.65,13.0,2.0,1.71,0.0
2016,1,17,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,15.0,0.5,11.5,36.5,183.54,75.55
2016,1,18,8,0,404.0,30.0,0.6,12.0,73.0,352.48,276.07
2016,1,18,8,15,489.0,37.5,0.65,12.5,114.0,421.53,340.46
2016,1,18,8,30,574.0,45.0,0.7,13.0,155.0,491.0,398.3
2016,1,18,8,45,629.5,50.0,0.8,14.0,197.0,530.26,429.77
2016,1,18,9,0,685.0,55.0,0.9,15.0,239.0,573.57,462.71
2016,1,18,9,15,720.0,58.5,1.0,15.5,278.5,597.84,480.87
2016,1,18,9,30,755.0,62.0,1.1,16.0,318.0,618.9,496.06
2016,1,18,9,45,775.0,66.0,1.2,16.5,352.0,626.8,500.76
2016,1,18,10,0,795.0,70.0,1.3,17.0,386.0,631.24,502.37
2016,1,18,10,15,810.5,72.0,1.45,17.0,415.0,626.84,498.52
2016,1,18,10,30,826.0,74.0,1.6,17.0,444.0,618.93,491.78
2016,1,18,10,45,834.0,76.5,1.8,17.5,466.0,603.43,478.38
2016,1,18,11,0,842.0,79.0,2.0,18.0,488.0,584.66,462.1
2016,1,18,11,15,848.0,80.0,2.15,18.0,503.5,559.98,441.53
2016,1,18,11,30,854.0,81.0,2.3,18.0,519.0,532.29,418.09
2016,1,18,11,45,851.0,83.5,2.45,18.0,525.5,498.85,389.55
2016,1,18,12,0,848.0,86.0,2.6,18.0,532.0,463.19,358.52
2016,1,18,12,15,847.5,86.0,2.55,18.0,533.0,424.14,323.62
2016,1,18,12,30,847.0,86.0,2.5,18.0,534.0,383.13,286.44
2016,1,18,12,45,468.0,158.0,2.45,18.0,405.0,278.4,208.35
2016,1,18,13,0,89.0,230.0,2.4,18.0,276.0,204.72,159.18
2016,1,18,13,15,87.5,224.0,2.3,17.5,268.5,191.61,148.68
2016,1,18,13,30,86.0,218.0,2.2,17.0,261.0,178.55,138.29
2016,1,18,13,45,80.5,207.0,2.15,17.0,246.0,161.97,125.47
2016,1,18,14,0,75.0,196.0,2.1,17.0,231.0,146.09,114.1
2016,1,18,14,15,76.0,184.5,1.9,16.5,218.0,132.89,110.46
2016,1,18,14,30,77.0,173.0,1.7,16.0,205.0,125.31,104.31
2016,1,18,14,45,51.5,154.0,1.55,16.0,174.5,112.98,93.79
2016,1,18,15,0,26.0,135.0,1.4,16.0,144.0,100.33,82.93
2016,1,18,15,15,21.0,120.5,1.2,15.5,127.5,93.14,76.87
2016,1,18,15,30,16.0,106.0,1.0,15.0,111.0,82.23,67.44
2016,1,18,15,45,9.5,90.0,0.8,15.0,92.5,70.21,56.74
2016,1,18,16,0,3.0,74.0,0.6,15.0,74.0,58.07,45.78
2016,1,18,16,15,1.5,56.5,0.6,14.5,56.5,44.82,33.79
2016,1,18,16,30,0.0,39.0,0.6,14.0,39.0,31.42,21.46
2016,1,18,16,45,0.0,24.0,0.65,14.0,24.0,19.65,9.01
2016,1,18,17,0,0.0,9.0,0.7,14.0,9.0,7.68,0.0
2016,1,18,17,15,0.0,4.5,0.7,14.0,4.5,3.84,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.0,4.4,13.5,3.0,2.46,0.0
2016,1,19,8,0,0.0,6.0,4.5,14.0,6.0,4.92,0.0
2016,1,19,8,15,0.0,9.0,4.65,14.0,9.0,7.39,0.55
2016,1,19,8,30,0.0,12.0,4.8,14.0,12.0,9.86,2.75
2016,1,19,8,45,0.0,15.5,5.0,14.5,15.5,12.75,5.27
2016,1,19,9,0,0.0,19.0,5.2,15.0,19.0,15.64,7.76
2016,1,19,9,15,0.0,22.5,5.2,15.0,22.5,18.54,10.26
2016,1,19,9,30,0.0,26.0,5.2,15.0,26.0,21.44,12.74
2016,1,19,9,45,0.0,41.0,5.25,15.5,41.0,33.88,23.3
2016,1,19,10,0,0.0,56.0,5.3,16.0,56.0,46.36,33.8
2016,1,19,10,15,32.0,123.5,5.3,16.0,137.5,134.9,108.89
2016,1,19,10,30,64.0,191.0,5.3,16.0,219.0,222.42,181.39
2016,1,19,10,45,32.0,131.5,5.3,16.5,145.5,137.87,110.46
2016,1,19,11,0,0.0,72.0,5.3,17.0,72.0,59.74,44.6
2016,1,19,11,15,0.0,91.0,5.35,17.0,91.0,75.72,57.93
2016,1,19,11,30,0.0,110.0,5.4,17.0,110.0,91.85,71.28
2016,1,19,11,45,0.0,94.0,5.5,17.0,94.0,78.18,59.87
2016,1,19,12,0,0.0,78.0,5.6,17.0,78.0,64.77,48.68
2016,1,19,12,15,0.0,65.5,5.45,16.5,65.5,54.34,40.05
2016,1,19,12,30,0.0,53.0,5.3,16.0,53.0,43.92,31.39
2016,1,19,12,45,0.0,57.0,5.2,16.0,57.0,47.25,34.2
2016,1,19,13,0,0.0,61.0,5.1,16.0,61.0,50.58,37.02
2016,1,19,13,15,16.5,130.0,4.9,16.0,138.5,109.74,85.82
2016,1,19,13,30,33.0,199.0,4.7,16.0,216.0,157.95,124.9
2016,1,19,13,45,62.0,200.0,4.55,16.0,229.5,156.14,122.34
2016,1,19,14,0,91.0,201.0,4.4,16.0,243.0,150.41,117.88
2016,1,19,14,15,45.5,143.5,4.25,15.5,164.5,108.55,90.0
2016,1,19,14,30,0.0,86.0,4.1,15.0,86.0,70.73,57.15
2016,1,19,14,45,124.5,114.0,4.0,15.0,158.0,85.96,70.7
2016,1,19,15,0,249.0,142.0,3.9,15.0,230.0,100.5,83.58
2016,1,19,15,15,222.0,131.0,3.55,14.5,203.0,93.38,77.51
2016,1,19,15,30,195.0,120.0,3.2,14.0,176.0,86.09,71.21
2016,1,19,15,45,174.0,103.0,2.9,14.0,147.0,74.88,61.15
2016,1,19,16,0,153.0,86.0,2.6,14.0,118.0,64.43,51.61
2016,1,19,16,15,122.5,67.5,2.25,13.5,89.5,51.27,39.61
2016,1,19,16,30,92.0,49.0,1.9,13.0,61.0,37.85,27.15
2016,1,19,16,45,46.0,32.0,1.6,13.0,38.0,25.12,13.69
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,12.8,0.0
2016,1,19,17,15,0.0,7.5,1.15,12.5,7.5,6.4,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,8.5,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,8.54,0.0
2016,1,20,7,45,113.0,23.5,0.85,9.5,36.0,137.14,65.94
2016,1,20,8,0,226.0,37.0,0.9,10.0,62.0,239.7,191.51
2016,1,20,8,15,266.0,52.5,1.0,10.5,95.0,285.82,235.97
2016,1,20,8,30,306.0,68.0,1.1,11.0,128.0,331.43,276.07
2016,1,20,8,45,341.0,80.0,1.25,11.5,161.5,367.88,307.31
2016,1,20,9,0,376.0,92.0,1.4,12.0,195.0,403.14,336.34
2016,1,20,9,15,397.5,102.5,1.35,12.5,226.0,425.33,353.12
2016,1,20,9,30,419.0,113.0,1.3,13.0,257.0,445.57,367.66
2016,1,20,9,45,535.0,102.5,1.3,13.5,306.0,511.36,418.46
2016,1,20,10,0,651.0,92.0,1.3,14.0,355.0,567.19,459.64
2016,1,20,10,15,572.0,120.0,1.25,14.5,363.5,529.97,427.05
2016,1,20,10,30,493.0,148.0,1.2,15.0,372.0,486.41,390.68
2016,1,20,10,45,438.5,169.0,1.2,15.5,376.0,457.21,365.8
2016,1,20,11,0,384.0,190.0,1.2,16.0,380.0,417.63,333.1
2016,1,20,11,15,443.5,183.0,1.15,16.0,409.0,436.82,346.47
2016,1,20,11,30,503.0,176.0,1.1,16.0,438.0,440.71,347.24
2016,1,20,11,45,557.0,162.5,1.1,16.5,456.5,430.66,336.55
2016,1,20,12,0,611.0,149.0,1.1,17.0,475.0,419.87,324.54
2016,1,20,12,15,522.5,175.0,1.0,17.0,454.5,371.33,284.7
2016,1,20,12,30,434.0,201.0,0.9,17.0,434.0,331.58,252.29
2016,1,20,12,45,662.5,137.5,0.8,17.5,487.0,329.06,241.2
2016,1,20,13,0,891.0,74.0,0.7,18.0,540.0,306.21,210.96
2016,1,20,13,15,884.0,73.0,0.6,18.0,525.5,256.96,167.22
2016,1,20,13,30,877.0,72.0,0.5,18.0,511.0,207.03,124.93
2016,1,20,13,45,867.5,70.5,0.45,18.0,489.0,155.97,86.45
2016,1,20,14,0,858.0,69.0,0.4,18.0,467.0,104.93,57.39
2016,1,20,14,15,755.0,83.0,0.35,17.5,418.0,66.76,52.89
2016,1,20,14,30,652.0,97.0,0.3,17.0,369.0,70.6,56.53
2016,1,20,14,45,578.0,101.5,0.3,17.0,328.0,74.3,59.85
2016,1,20,15,0,504.0,106.0,0.3,17.0,287.0,76.46,61.8
2016,1,20,15,15,483.0,97.0,0.25,16.5,255.0,70.78,57.02
2016,1,20,15,30,462.0,88.0,0.2,16.0,223.0,64.97,52.06
2016,1,20,15,45,430.0,77.5,0.15,16.0,188.0,57.87,45.75
2016,1,20,16,0,398.0,67.0,0.1,16.0,153.0,50.61,39.17
2016,1,20,16,15,355.5,54.5,0.15,15.5,118.0,41.64,31.01
2016,1,20,16,30,313.0,42.0,0.2,15.0,83.0,34.21,23.96
2016,1,20,16,45,156.5,31.5,0.3,15.0,52.0,24.27,13.41
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,16.6,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,8.96,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,10.0,13.0,11.1,0.0
2016,1,21,7,45,186.5,24.0,2.45,10.5,44.5,188.12,98.91
2016,1,21,8,0,373.0,35.0,2.6,11.0,76.0,339.92,273.64
2016,1,21,8,15,457.5,43.0,2.65,11.5,116.5,410.38,340.0
2016,1,21,8,30,542.0,51.0,2.7,12.0,157.0,480.83,400.86
2016,1,21,8,45,603.5,55.5,2.75,12.5,199.5,529.53,441.45
2016,1,21,9,0,665.0,60.0,2.8,13.0,242.0,576.12,478.55
2016,1,21,9,15,700.0,63.5,2.75,13.5,281.5,595.88,492.96
2016,1,21,9,30,735.0,67.0,2.7,14.0,321.0,617.53,508.2
2016,1,21,9,45,762.0,69.0,2.7,15.0,356.0,628.4,513.76
2016,1,21,10,0,789.0,71.0,2.7,16.0,391.0,635.7,515.92
2016,1,21,10,15,715.5,91.5,2.75,16.5,398.0,596.18,482.31
2016,1,21,10,30,642.0,112.0,2.8,17.0,405.0,552.56,445.85
2016,1,21,10,45,739.5,96.0,2.9,18.0,449.5,575.78,461.33
2016,1,21,11,0,837.0,80.0,3.0,19.0,494.0,590.94,469.48
2016,1,21,11,15,843.0,81.0,3.0,19.0,509.5,566.48,448.11
2016,1,21,11,30,849.0,82.0,3.0,19.0,525.0,539.02,424.23
2016,1,21,11,45,842.5,86.0,3.0,19.0,531.5,505.5,395.17
2016,1,21,12,0,836.0,90.0,3.0,19.0,538.0,469.92,363.95
2016,1,21,12,15,456.5,164.0,2.85,19.0,409.0,336.84,260.58
2016,1,21,12,30,77.0,238.0,2.7,19.0,280.0,223.96,175.31
2016,1,21,12,45,233.0,223.0,2.55,19.0,346.5,257.58,197.86
2016,1,21,13,0,389.0,208.0,2.4,19.0,413.0,271.16,201.72
2016,1,21,13,15,247.5,216.5,2.1,18.5,346.0,220.93,165.03
2016,1,21,13,30,106.0,225.0,1.8,18.0,279.0,188.05,144.21
2016,1,21,13,45,188.5,211.0,1.5,17.5,301.5,175.17,130.92
2016,1,21,14,0,271.0,197.0,1.2,17.0,324.0,151.64,112.19
2016,1,21,14,15,172.5,187.5,1.15,16.5,266.5,131.31,108.81
2016,1,21,14,30,74.0,178.0,1.1,16.0,209.0,128.57,106.9
2016,1,21,14,45,86.0,165.0,1.05,16.0,198.0,120.1,99.78
2016,1,21,15,0,98.0,152.0,1.0,16.0,187.0,108.16,89.61
2016,1,21,15,15,90.0,136.5,1.0,15.5,166.0,100.81,83.52
2016,1,21,15,30,82.0,121.0,1.0,15.0,145.0,90.0,74.25
2016,1,21,15,45,73.5,103.0,1.05,15.0,122.0,77.49,63.19
2016,1,21,16,0,65.0,85.0,1.1,15.0,99.0,64.72,51.71
2016,1,21,16,15,51.5,66.5,1.15,14.5,76.0,51.36,39.63
2016,1,21,16,30,38.0,48.0,1.2,14.0,53.0,37.75,27.13
2016,1,21,16,45,19.0,31.0,1.25,14.0,33.5,24.87,14.28
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,11.55,0.0
2016,1,21,17,15,0.0,7.0,1.3,13.5,7.0,5.97,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
