Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,920.0,82.0,3.6,11.0,585.0,256.64,170.68
2016,2,1,13,45,908.0,82.0,3.45,11.0,562.0,202.87,124.61
2016,2,1,14,0,896.0,82.0,3.3,11.0,539.0,143.07,80.33
2016,2,1,14,15,882.0,80.0,3.15,11.0,509.5,87.68,53.35
2016,2,1,14,30,868.0,78.0,3.0,11.0,480.0,63.96,51.83
2016,2,1,14,45,855.0,73.5,2.85,11.0,445.0,61.0,49.3
2016,2,1,15,0,842.0,69.0,2.7,11.0,410.0,57.98,46.7
2016,2,1,15,15,814.0,66.0,2.35,10.5,369.0,55.9,45.02
2016,2,1,15,30,786.0,63.0,2.0,10.0,328.0,53.84,43.31
2016,2,1,15,45,748.0,58.5,1.65,9.5,283.5,50.46,40.36
2016,2,1,16,0,710.0,54.0,1.3,9.0,239.0,47.07,37.31
2016,2,1,16,15,649.5,48.5,1.2,8.5,192.5,42.65,33.2
2016,2,1,16,30,589.0,43.0,1.1,8.0,146.0,38.26,28.94
2016,2,1,16,45,494.0,34.5,1.05,7.5,103.0,28.39,19.56
2016,2,1,17,0,399.0,26.0,1.0,7.0,60.0,21.62,11.54
2016,2,1,17,15,199.5,13.0,1.0,6.5,30.0,11.1,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,1.4,6.0,6.5,5.55,0.0
2016,2,2,7,30,0.0,13.0,1.5,6.0,13.0,10.72,0.0
2016,2,2,7,45,4.5,30.5,1.6,6.5,31.5,33.08,21.01
2016,2,2,8,0,9.0,48.0,1.7,7.0,50.0,54.73,41.45
2016,2,2,8,15,20.5,67.0,1.75,7.0,72.0,91.67,74.46
2016,2,2,8,30,32.0,86.0,1.8,7.0,94.0,119.8,99.7
2016,2,2,8,45,41.0,104.5,1.85,7.5,116.5,144.57,121.35
2016,2,2,9,0,50.0,123.0,1.9,8.0,139.0,168.72,142.01
2016,2,2,9,15,56.5,139.5,1.9,8.0,160.0,187.73,158.08
2016,2,2,9,30,63.0,156.0,1.9,8.0,181.0,206.28,173.5
2016,2,2,9,45,95.0,174.5,1.9,8.0,215.5,245.29,206.45
2016,2,2,10,0,127.0,193.0,1.9,8.0,250.0,296.26,248.46
2016,2,2,10,15,76.5,193.0,1.8,8.0,228.0,239.79,199.83
2016,2,2,10,30,26.0,193.0,1.7,8.0,206.0,188.43,155.6
2016,2,2,10,45,49.5,214.5,1.65,8.5,240.5,232.58,192.12
2016,2,2,11,0,73.0,236.0,1.6,9.0,275.0,263.46,216.7
2016,2,2,11,15,130.5,248.0,1.45,9.0,320.5,312.42,256.1
2016,2,2,11,30,188.0,260.0,1.3,9.0,366.0,346.22,282.17
2016,2,2,11,45,146.5,263.5,1.2,9.0,347.0,314.82,255.53
2016,2,2,12,0,105.0,267.0,1.1,9.0,328.0,280.43,227.13
2016,2,2,12,15,134.5,269.5,1.0,9.0,348.0,291.21,234.88
2016,2,2,12,30,164.0,272.0,0.9,9.0,368.0,293.29,234.96
2016,2,2,12,45,164.5,270.5,0.85,9.5,366.0,278.69,221.59
2016,2,2,13,0,165.0,269.0,0.8,10.0,364.0,263.63,207.94
2016,2,2,13,15,512.5,181.5,0.85,10.0,465.5,274.32,203.6
2016,2,2,13,30,860.0,94.0,0.9,10.0,567.0,252.15,168.41
2016,2,2,13,45,855.0,91.5,0.95,10.5,546.5,199.56,123.34
2016,2,2,14,0,850.0,89.0,1.0,11.0,526.0,146.63,84.15
2016,2,2,14,15,836.0,86.5,1.1,11.0,497.5,93.19,57.34
2016,2,2,14,30,822.0,84.0,1.2,11.0,469.0,67.69,55.11
2016,2,2,14,45,807.0,80.0,1.3,11.0,434.5,65.21,53.05
2016,2,2,15,0,792.0,76.0,1.4,11.0,400.0,62.7,50.92
2016,2,2,15,15,764.0,73.0,1.3,10.5,360.5,60.81,49.43
2016,2,2,15,30,736.0,70.0,1.2,10.0,321.0,58.96,47.93
2016,2,2,15,45,686.0,67.0,1.1,10.0,276.5,52.24,41.9
2016,2,2,16,0,636.0,64.0,1.0,10.0,232.0,50.48,40.26
2016,2,2,16,15,574.0,57.0,1.0,9.5,187.0,45.5,35.66
2016,2,2,16,30,512.0,50.0,1.0,9.0,142.0,40.51,30.88
2016,2,2,16,45,406.5,40.5,1.0,8.5,100.0,33.14,23.74
2016,2,2,17,0,301.0,31.0,1.0,8.0,58.0,25.75,15.22
2016,2,2,17,15,150.5,15.5,1.05,7.5,29.0,12.68,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.5,15.0,12.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,43.67,0.0
2016,2,3,7,45,223.5,36.0,1.95,5.5,68.0,247.52,197.04
2016,2,3,8,0,447.0,42.0,2.0,6.0,106.0,416.92,349.97
2016,2,3,8,15,520.5,49.0,2.05,6.5,150.0,482.94,407.99
2016,2,3,8,30,594.0,56.0,2.1,7.0,194.0,548.37,462.87
2016,2,3,8,45,645.0,61.0,2.15,7.5,238.0,592.98,498.77
2016,2,3,9,0,696.0,66.0,2.2,8.0,282.0,635.36,531.4
2016,2,3,9,15,728.0,69.5,2.15,8.5,323.5,654.6,544.35
2016,2,3,9,30,760.0,73.0,2.1,9.0,365.0,675.6,558.22
2016,2,3,9,45,779.0,77.0,2.1,10.0,401.0,684.05,561.42
2016,2,3,10,0,798.0,81.0,2.1,11.0,437.0,688.95,561.92
2016,2,3,10,15,814.5,83.0,2.0,11.5,468.5,686.15,557.03
2016,2,3,10,30,831.0,85.0,1.9,12.0,500.0,679.68,548.56
2016,2,3,10,45,843.5,86.5,1.85,12.5,525.0,666.26,535.16
2016,2,3,11,0,856.0,88.0,1.8,13.0,550.0,649.27,518.99
2016,2,3,11,15,864.0,89.0,1.7,13.0,568.0,625.44,498.13
2016,2,3,11,30,872.0,90.0,1.6,13.0,586.0,598.33,474.51
2016,2,3,11,45,874.0,91.5,1.55,13.5,595.5,565.3,445.47
2016,2,3,12,0,876.0,93.0,1.5,14.0,605.0,529.58,413.91
2016,2,3,12,15,722.5,138.0,1.45,14.0,561.0,459.23,357.01
2016,2,3,12,30,569.0,183.0,1.4,14.0,517.0,393.63,304.39
2016,2,3,12,45,553.5,188.5,1.4,14.5,511.0,359.68,274.34
2016,2,3,13,0,538.0,194.0,1.4,15.0,505.0,325.74,243.92
2016,2,3,13,15,279.0,201.5,1.35,15.0,362.5,230.4,173.65
2016,2,3,13,30,20.0,209.0,1.3,15.0,220.0,169.83,134.12
2016,2,3,13,45,10.5,188.0,1.3,15.0,193.5,150.31,118.97
2016,2,3,14,0,1.0,167.0,1.3,15.0,167.0,132.21,104.82
2016,2,3,14,15,0.5,124.0,1.2,14.5,124.0,100.1,78.7
2016,2,3,14,30,0.0,81.0,1.1,14.0,81.0,67.25,54.03
2016,2,3,14,45,34.5,127.0,1.05,14.0,141.5,97.95,81.13
2016,2,3,15,0,69.0,173.0,1.0,14.0,202.0,125.38,105.09
2016,2,3,15,15,62.5,157.0,0.85,13.5,181.5,114.73,96.09
2016,2,3,15,30,56.0,141.0,0.7,13.0,161.0,103.82,86.86
2016,2,3,15,45,49.0,123.0,0.6,12.5,138.5,91.51,76.26
2016,2,3,16,0,42.0,105.0,0.5,12.0,116.0,78.94,65.22
2016,2,3,16,15,32.0,86.0,0.55,11.5,93.5,65.48,53.18
2016,2,3,16,30,22.0,67.0,0.6,11.0,71.0,51.76,40.66
2016,2,3,16,45,11.0,48.0,0.7,11.0,50.0,38.14,27.93
2016,2,3,17,0,0.0,29.0,0.8,11.0,29.0,23.52,13.57
2016,2,3,17,15,0.0,14.5,0.8,10.5,14.5,11.97,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,119.0,9.5,1.15,5.5,16.0,87.8,0.0
2016,2,4,7,30,238.0,19.0,1.3,6.0,32.0,219.35,29.6
2016,2,4,7,45,359.0,29.5,1.5,6.5,71.5,336.58,268.51
2016,2,4,8,0,480.0,40.0,1.7,7.0,111.0,440.14,366.53
2016,2,4,8,15,552.0,47.0,1.75,7.5,155.5,505.42,423.53
2016,2,4,8,30,624.0,54.0,1.8,8.0,200.0,570.23,477.08
2016,2,4,8,45,667.0,59.5,1.85,8.5,244.5,609.79,508.44
2016,2,4,9,0,710.0,65.0,1.9,9.0,289.0,642.27,532.94
2016,2,4,9,15,741.5,69.0,1.9,9.0,330.5,666.85,551.08
2016,2,4,9,30,773.0,73.0,1.9,9.0,372.0,688.1,566.18
2016,2,4,9,45,785.0,78.5,1.95,9.5,407.5,693.06,568.01
2016,2,4,10,0,797.0,84.0,2.0,10.0,443.0,694.54,567.29
2016,2,4,10,15,813.0,86.0,1.95,10.0,474.0,691.42,563.5
2016,2,4,10,30,829.0,88.0,1.9,10.0,505.0,684.63,556.14
2016,2,4,10,45,839.0,90.0,1.9,10.5,529.5,670.12,542.17
2016,2,4,11,0,849.0,92.0,1.9,11.0,554.0,652.13,525.48
2016,2,4,11,15,856.0,93.5,1.85,11.0,571.5,628.33,504.83
2016,2,4,11,30,863.0,95.0,1.8,11.0,589.0,601.3,481.41
2016,2,4,11,45,868.0,95.0,1.75,11.5,599.0,568.58,452.41
2016,2,4,12,0,873.0,95.0,1.7,12.0,609.0,533.03,420.73
2016,2,4,12,15,874.0,95.0,1.65,12.0,610.5,492.93,385.64
2016,2,4,12,30,875.0,95.0,1.6,12.0,612.0,450.59,347.96
2016,2,4,12,45,877.5,92.5,1.6,12.5,607.0,404.53,306.0
2016,2,4,13,0,880.0,90.0,1.6,13.0,602.0,356.55,261.73
2016,2,4,13,15,874.5,89.5,1.6,13.0,588.0,306.37,215.94
2016,2,4,13,30,869.0,89.0,1.6,13.0,574.0,255.36,169.9
2016,2,4,13,45,742.0,115.5,1.65,13.5,519.0,200.3,127.94
2016,2,4,14,0,615.0,142.0,1.7,14.0,464.0,161.06,103.86
2016,2,4,14,15,572.5,145.5,1.7,14.0,432.5,120.97,83.2
2016,2,4,14,30,530.0,149.0,1.7,14.0,401.0,101.51,83.99
2016,2,4,14,45,592.0,122.0,1.75,14.0,384.5,86.59,71.14
2016,2,4,15,0,654.0,95.0,1.8,14.0,368.0,69.15,55.96
2016,2,4,15,15,612.0,96.0,1.6,13.5,332.0,70.76,57.63
2016,2,4,15,30,570.0,97.0,1.4,13.0,296.0,72.73,59.58
2016,2,4,15,45,541.5,87.5,1.25,12.5,256.5,66.72,54.39
2016,2,4,16,0,513.0,78.0,1.1,12.0,217.0,60.55,48.94
2016,2,4,16,15,463.0,68.0,1.05,11.0,176.5,53.63,42.77
2016,2,4,16,30,413.0,58.0,1.0,10.0,136.0,46.57,36.24
2016,2,4,16,45,342.5,45.0,1.0,9.5,97.5,36.58,26.81
2016,2,4,17,0,272.0,32.0,1.0,9.0,59.0,26.33,16.33
2016,2,4,17,15,136.0,16.0,1.0,8.5,29.5,12.96,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,11.0,1.05,5.5,16.5,76.65,0.0
2016,2,5,7,30,200.0,22.0,1.1,6.0,33.0,198.08,53.48
2016,2,5,7,45,316.5,34.0,1.2,7.0,72.0,312.18,250.22
2016,2,5,8,0,433.0,46.0,1.3,8.0,111.0,414.26,344.07
2016,2,5,8,15,508.0,54.5,1.35,8.5,156.5,483.96,403.8
2016,2,5,8,30,583.0,63.0,1.4,9.0,202.0,553.01,460.06
2016,2,5,8,45,635.5,68.5,1.45,10.0,247.5,599.96,495.8
2016,2,5,9,0,688.0,74.0,1.5,11.0,293.0,644.52,528.12
2016,2,5,9,15,721.0,78.0,1.6,11.5,335.0,669.57,545.9
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,691.43,560.91
2016,2,5,9,45,786.5,83.0,1.85,13.0,416.5,702.17,566.7
2016,2,5,10,0,819.0,84.0,2.0,14.0,456.0,713.51,572.87
2016,2,5,10,15,835.0,86.0,1.95,14.5,488.0,710.06,567.71
2016,2,5,10,30,851.0,88.0,1.9,15.0,520.0,702.87,559.36
2016,2,5,10,45,862.5,89.5,1.9,15.5,545.0,688.32,545.61
2016,2,5,11,0,874.0,91.0,1.9,16.0,570.0,670.14,529.09
2016,2,5,11,15,747.0,126.0,1.85,16.0,544.5,598.89,472.69
2016,2,5,11,30,620.0,161.0,1.8,16.0,519.0,528.55,417.08
2016,2,5,11,45,614.5,166.5,1.8,16.5,525.5,501.92,394.23
2016,2,5,12,0,609.0,172.0,1.8,17.0,532.0,473.66,369.5
2016,2,5,12,15,586.0,180.5,1.65,17.0,528.0,434.71,336.61
2016,2,5,12,30,563.0,189.0,1.5,17.0,524.0,400.05,306.7
2016,2,5,12,45,722.0,143.0,1.4,17.0,569.0,391.03,293.24
2016,2,5,13,0,881.0,97.0,1.3,17.0,614.0,365.67,264.49
2016,2,5,13,15,756.0,124.5,1.1,17.0,560.5,302.14,212.61
2016,2,5,13,30,631.0,152.0,0.9,17.0,507.0,251.74,173.15
2016,2,5,13,45,740.5,122.0,0.7,17.5,523.5,207.15,130.74
2016,2,5,14,0,850.0,92.0,0.5,18.0,540.0,156.43,88.12
2016,2,5,14,15,836.0,89.5,0.65,17.5,511.0,102.63,59.79
2016,2,5,14,30,822.0,87.0,0.8,17.0,482.0,69.57,55.34
2016,2,5,14,45,811.0,82.0,0.95,17.0,448.5,66.45,52.81
2016,2,5,15,0,800.0,77.0,1.1,17.0,415.0,63.27,50.15
2016,2,5,15,15,774.5,73.5,1.0,16.5,375.0,61.03,48.4
2016,2,5,15,30,749.0,70.0,0.9,16.0,335.0,58.79,46.62
2016,2,5,15,45,714.5,65.0,0.85,15.5,291.5,55.23,43.61
2016,2,5,16,0,680.0,60.0,0.8,15.0,248.0,51.64,40.49
2016,2,5,16,15,623.5,54.5,0.9,14.0,202.5,43.53,33.31
2016,2,5,16,30,567.0,49.0,1.0,13.0,157.0,39.66,29.72
2016,2,5,16,45,468.0,40.5,1.1,12.0,113.0,33.08,23.51
2016,2,5,17,0,369.0,32.0,1.2,11.0,69.0,26.5,16.57
2016,2,5,17,15,184.5,16.0,1.15,10.5,34.5,12.97,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,18.0,94.42,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,36.0,236.88,91.36
2016,2,6,7,45,368.5,31.5,1.55,7.0,76.5,348.11,281.27
2016,2,6,8,0,484.0,42.0,1.8,8.0,117.0,448.89,373.6
2016,2,6,8,15,553.5,49.0,1.75,8.5,162.0,513.01,428.63
2016,2,6,8,30,623.0,56.0,1.7,9.0,207.0,576.51,480.05
2016,2,6,8,45,673.5,60.0,1.7,10.0,252.0,614.73,508.67
2016,2,6,9,0,724.0,64.0,1.7,11.0,297.0,657.03,538.92
2016,2,6,9,15,753.5,67.5,1.75,11.5,339.0,679.66,554.43
2016,2,6,9,30,783.0,71.0,1.8,12.0,381.0,698.96,567.09
2016,2,6,9,45,803.0,74.0,1.85,13.0,417.5,706.99,570.07
2016,2,6,10,0,823.0,77.0,1.9,14.0,454.0,711.41,570.39
2016,2,6,10,15,837.5,79.0,1.8,14.5,485.5,706.96,564.17
2016,2,6,10,30,852.0,81.0,1.7,15.0,517.0,698.85,555.19
2016,2,6,10,45,861.5,83.0,1.65,15.5,541.0,683.66,540.64
2016,2,6,11,0,871.0,85.0,1.6,16.0,565.0,664.94,523.44
2016,2,6,11,15,877.5,86.0,1.65,16.0,582.5,636.26,500.55
2016,2,6,11,30,884.0,87.0,1.7,16.0,600.0,608.71,477.93
2016,2,6,11,45,888.5,86.5,1.8,16.5,609.5,575.51,449.95
2016,2,6,12,0,893.0,86.0,1.9,17.0,619.0,539.52,419.16
2016,2,6,12,15,751.5,130.0,1.95,17.0,579.5,472.93,365.57
2016,2,6,12,30,610.0,174.0,2.0,17.0,540.0,412.51,317.01
2016,2,6,12,45,502.5,206.5,2.15,17.0,505.5,360.76,275.4
2016,2,6,13,0,395.0,239.0,2.3,17.0,471.0,318.47,241.76
2016,2,6,13,15,431.0,223.5,2.3,17.0,472.0,290.12,215.61
2016,2,6,13,30,467.0,208.0,2.3,17.0,473.0,257.06,185.38
2016,2,6,13,45,464.0,201.0,2.35,17.0,456.0,219.66,154.14
2016,2,6,14,0,461.0,194.0,2.4,17.0,439.0,182.34,125.76
2016,2,6,14,15,409.5,193.5,2.35,16.5,402.5,146.84,106.14
2016,2,6,14,30,358.0,193.0,2.3,16.0,366.0,131.49,109.15
2016,2,6,14,45,359.5,176.5,2.3,16.0,340.0,122.17,101.37
2016,2,6,15,0,361.0,160.0,2.3,16.0,314.0,112.57,93.29
2016,2,6,15,15,542.5,112.0,2.05,15.5,318.5,81.73,66.73
2016,2,6,15,30,724.0,64.0,1.8,15.0,323.0,53.63,42.2
2016,2,6,15,45,679.0,63.0,1.55,14.5,281.5,53.15,41.94
2016,2,6,16,0,634.0,62.0,1.3,14.0,240.0,48.5,37.87
2016,2,6,16,15,606.5,54.0,1.2,13.0,199.5,42.93,32.93
2016,2,6,16,30,579.0,46.0,1.1,12.0,159.0,37.18,27.67
2016,2,6,16,45,493.0,38.0,1.05,11.5,115.5,30.98,21.78
2016,2,6,17,0,407.0,30.0,1.0,11.0,72.0,24.76,15.32
2016,2,6,17,15,203.5,15.0,1.0,10.5,36.0,12.09,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,10.0,1.1,8.0,20.5,121.86,0.0
2016,2,7,7,30,334.0,20.0,1.3,9.0,41.0,286.88,135.25
2016,2,7,7,45,450.5,28.5,1.5,10.0,83.0,395.8,316.68
2016,2,7,8,0,567.0,37.0,1.7,11.0,125.0,497.69,407.62
2016,2,7,8,15,632.0,42.5,1.75,11.5,171.5,558.95,459.65
2016,2,7,8,30,697.0,48.0,1.8,12.0,218.0,618.92,507.74
2016,2,7,8,45,740.5,51.5,1.85,12.5,264.0,657.99,537.56
2016,2,7,9,0,784.0,55.0,1.9,13.0,310.0,694.38,564.02
2016,2,7,9,15,812.0,57.5,1.95,13.5,353.0,714.53,577.38
2016,2,7,9,30,840.0,60.0,2.0,14.0,396.0,724.28,582.71
2016,2,7,9,45,853.5,64.5,2.05,14.5,433.0,729.36,584.5
2016,2,7,10,0,867.0,69.0,2.1,15.0,470.0,730.82,583.62
2016,2,7,10,15,881.5,70.5,2.1,15.5,501.5,725.73,577.66
2016,2,7,10,30,896.0,72.0,2.1,16.0,533.0,716.97,569.2
2016,2,7,10,45,905.5,73.5,2.1,16.5,558.5,701.07,554.97
2016,2,7,11,0,915.0,75.0,2.1,17.0,584.0,681.59,537.44
2016,2,7,11,15,921.0,76.0,2.1,17.0,601.5,655.86,516.08
2016,2,7,11,30,927.0,77.0,2.1,17.0,619.0,626.84,491.92
2016,2,7,11,45,930.5,77.5,2.15,17.5,629.0,592.76,462.82
2016,2,7,12,0,934.0,78.0,2.2,18.0,639.0,555.77,430.92
2016,2,7,12,15,934.5,78.0,2.2,18.0,641.0,514.16,395.36
2016,2,7,12,30,935.0,78.0,2.2,18.0,643.0,470.2,357.04
2016,2,7,12,45,934.5,77.0,2.25,18.5,637.0,422.82,314.6
2016,2,7,13,0,934.0,76.0,2.3,19.0,631.0,373.59,269.87
2016,2,7,13,15,928.5,75.5,2.3,19.0,616.5,321.75,223.11
2016,2,7,13,30,923.0,75.0,2.3,19.0,602.0,268.94,175.88
2016,2,7,13,45,914.5,74.0,2.3,19.0,580.0,214.49,129.48
2016,2,7,14,0,906.0,73.0,2.3,19.0,558.0,159.86,88.18
2016,2,7,14,15,894.0,71.5,2.15,19.0,529.5,104.71,57.65
2016,2,7,14,30,882.0,70.0,2.0,19.0,501.0,65.6,51.47
2016,2,7,14,45,864.5,68.0,1.95,19.0,465.5,63.83,50.08
2016,2,7,15,0,847.0,66.0,1.9,19.0,430.0,55.39,42.87
2016,2,7,15,15,822.5,63.5,1.65,18.5,389.5,53.68,41.57
2016,2,7,15,30,798.0,61.0,1.4,18.0,349.0,51.98,40.25
2016,2,7,15,45,763.0,57.5,1.15,17.5,304.5,49.39,38.11
2016,2,7,16,0,728.0,54.0,0.9,17.0,260.0,46.81,35.91
2016,2,7,16,15,675.0,49.0,0.95,16.0,214.0,42.83,32.45
2016,2,7,16,30,622.0,44.0,1.0,15.0,168.0,38.87,28.83
2016,2,7,16,45,533.5,37.0,1.05,14.5,123.0,32.94,23.23
2016,2,7,17,0,445.0,30.0,1.1,14.0,78.0,24.8,15.28
2016,2,7,17,15,222.5,15.0,1.1,14.0,39.0,12.08,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,12.0,1.3,10.0,20.5,96.82,0.0
2016,2,8,7,30,254.0,24.0,1.4,11.0,41.0,245.94,132.29
2016,2,8,7,45,370.0,34.5,1.55,12.0,82.0,355.18,284.82
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,457.47,374.3
2016,2,8,8,15,557.5,52.0,1.75,13.5,169.5,523.85,429.88
2016,2,8,8,30,629.0,59.0,1.8,14.0,216.0,589.51,482.1
2016,2,8,8,45,673.0,64.5,1.9,14.5,261.0,630.58,513.57
2016,2,8,9,0,717.0,70.0,2.0,15.0,306.0,669.26,541.99
2016,2,8,9,15,748.0,73.5,2.0,15.5,348.5,688.11,554.05
2016,2,8,9,30,779.0,77.0,2.0,16.0,391.0,708.8,567.15
2016,2,8,9,45,810.5,77.5,2.0,17.0,430.5,722.71,573.86
2016,2,8,10,0,842.0,78.0,2.0,18.0,470.0,732.7,577.64
2016,2,8,10,15,856.5,80.0,2.0,18.5,502.0,728.0,571.94
2016,2,8,10,30,871.0,82.0,2.0,19.0,534.0,719.55,563.8
2016,2,8,10,45,881.0,83.5,2.0,19.5,559.0,703.69,549.39
2016,2,8,11,0,891.0,85.0,2.0,20.0,584.0,679.86,529.16
2016,2,8,11,15,897.5,86.0,1.95,20.0,601.5,654.86,508.44
2016,2,8,11,30,904.0,87.0,1.9,20.0,619.0,626.62,484.99
2016,2,8,11,45,906.5,87.5,1.85,20.5,629.0,592.51,455.93
2016,2,8,12,0,909.0,88.0,1.8,21.0,639.0,555.64,424.36
2016,2,8,12,15,909.5,88.0,1.75,21.0,640.5,514.75,389.94
2016,2,8,12,30,910.0,88.0,1.7,21.0,642.0,471.58,352.94
2016,2,8,12,45,913.5,85.5,1.65,21.5,637.0,425.29,312.0
2016,2,8,13,0,917.0,83.0,1.6,22.0,632.0,376.87,268.63
2016,2,8,13,15,912.0,82.0,1.5,22.0,617.5,325.36,223.01
2016,2,8,13,30,907.0,81.0,1.4,22.0,603.0,272.89,176.88
2016,2,8,13,45,897.5,80.0,1.35,22.5,581.0,218.88,131.38
2016,2,8,14,0,888.0,79.0,1.3,23.0,559.0,164.82,90.82
2016,2,8,14,15,875.5,77.5,1.2,23.0,530.5,110.39,60.59
2016,2,8,14,30,863.0,76.0,1.1,23.0,502.0,61.84,47.37
2016,2,8,14,45,845.5,74.0,1.0,23.0,466.5,60.69,46.55
2016,2,8,15,0,828.0,72.0,0.9,23.0,431.0,59.56,45.69
2016,2,8,15,15,803.0,69.0,0.85,22.5,391.0,57.59,44.21
2016,2,8,15,30,778.0,66.0,0.8,22.0,351.0,55.63,42.71
2016,2,8,15,45,743.0,62.0,0.8,21.5,306.5,52.77,40.39
2016,2,8,16,0,708.0,58.0,0.8,21.0,262.0,49.91,37.99
2016,2,8,16,15,654.0,53.0,0.85,20.5,215.5,46.06,34.63
2016,2,8,16,30,600.0,48.0,0.9,20.0,169.0,38.78,28.15
2016,2,8,16,45,512.0,40.0,1.0,19.5,124.0,32.6,22.46
2016,2,8,17,0,424.0,32.0,1.1,19.0,79.0,26.39,16.36
2016,2,8,17,15,212.0,16.0,1.15,18.5,39.5,12.87,0.85
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,153.0,12.0,1.3,11.0,22.5,115.03,0.0
2016,2,9,7,30,306.0,24.0,1.4,12.0,45.0,285.87,169.82
2016,2,9,7,45,418.5,33.5,1.5,13.0,87.5,390.64,312.37
2016,2,9,8,0,531.0,43.0,1.6,14.0,130.0,490.27,398.24
2016,2,9,8,15,599.5,49.5,1.7,14.5,177.0,554.32,451.54
2016,2,9,8,30,668.0,56.0,1.8,15.0,224.0,611.4,496.85
2016,2,9,8,45,711.0,60.5,1.9,15.5,270.5,651.88,527.54
2016,2,9,9,0,754.0,65.0,2.0,16.0,317.0,689.55,554.86
2016,2,9,9,15,784.0,68.5,2.0,16.5,360.5,712.8,569.93
2016,2,9,9,30,814.0,72.0,2.0,17.0,404.0,732.62,582.09
2016,2,9,9,45,838.0,74.0,2.05,18.0,442.5,742.37,585.96
2016,2,9,10,0,862.0,76.0,2.1,19.0,481.0,748.32,587.09
2016,2,9,10,15,746.0,107.0,2.05,19.5,474.0,684.24,537.71
2016,2,9,10,30,630.0,138.0,2.0,20.0,467.0,615.56,483.42
2016,2,9,10,45,659.5,136.5,1.95,20.5,495.5,614.17,480.33
2016,2,9,11,0,689.0,135.0,1.9,21.0,524.0,608.82,473.63
2016,2,9,11,15,806.5,109.5,1.85,21.5,578.0,628.91,486.0
2016,2,9,11,30,924.0,84.0,1.8,22.0,632.0,638.58,489.7
2016,2,9,11,45,799.0,120.5,1.75,22.5,600.0,569.9,435.06
2016,2,9,12,0,674.0,157.0,1.7,23.0,568.0,502.45,381.95
2016,2,9,12,15,607.5,180.5,1.6,23.0,552.0,456.71,345.25
2016,2,9,12,30,541.0,204.0,1.5,23.0,536.0,410.7,308.23
2016,2,9,12,45,731.0,144.5,1.4,23.5,588.0,405.15,297.24
2016,2,9,13,0,921.0,85.0,1.3,24.0,640.0,382.75,270.51
2016,2,9,13,15,915.0,84.5,1.15,24.0,625.5,331.04,225.03
2016,2,9,13,30,909.0,84.0,1.0,24.0,611.0,278.42,179.26
2016,2,9,13,45,896.5,84.0,0.9,24.0,588.0,224.37,134.49
2016,2,9,14,0,884.0,84.0,0.8,24.0,565.0,164.18,89.51
2016,2,9,14,15,872.0,77.0,0.8,23.5,531.0,112.32,61.03
2016,2,9,14,30,860.0,70.0,0.8,23.0,497.0,65.32,50.28
2016,2,9,14,45,617.5,117.0,0.8,23.0,413.0,82.07,64.68
2016,2,9,15,0,375.0,164.0,0.8,23.0,329.0,115.08,92.61
2016,2,9,15,15,326.0,154.5,0.8,22.0,288.0,108.91,87.89
2016,2,9,15,30,277.0,145.0,0.8,21.0,247.0,102.64,83.11
2016,2,9,15,45,257.0,130.0,0.8,20.5,215.5,93.13,75.27
2016,2,9,16,0,237.0,115.0,0.8,20.0,184.0,83.35,67.05
2016,2,9,16,15,216.5,97.0,0.85,19.0,151.5,71.35,56.82
2016,2,9,16,30,196.0,79.0,0.9,18.0,119.0,58.99,46.0
2016,2,9,16,45,163.0,60.0,1.0,17.5,87.5,45.53,33.87
2016,2,9,17,0,130.0,41.0,1.1,17.0,56.0,31.7,21.1
2016,2,9,17,15,65.0,24.5,1.1,16.5,32.0,19.23,5.61
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.5,0.5,12.0,22.5,100.46,0.0
2016,2,10,7,30,261.0,25.0,0.5,12.0,45.0,258.13,164.01
2016,2,10,7,45,359.5,37.0,0.55,12.5,85.5,353.0,281.94
2016,2,10,8,0,458.0,49.0,0.6,13.0,126.0,444.79,360.32
2016,2,10,8,15,524.5,56.5,0.65,13.5,170.5,508.48,412.13
2016,2,10,8,30,591.0,64.0,0.7,14.0,215.0,571.26,460.72
2016,2,10,8,45,654.0,62.5,0.8,14.5,259.0,618.05,495.73
2016,2,10,9,0,717.0,61.0,0.9,15.0,303.0,658.69,525.02
2016,2,10,9,15,659.5,83.0,0.95,15.5,328.0,641.43,510.78
2016,2,10,9,30,602.0,105.0,1.0,16.0,353.0,615.61,490.53
2016,2,10,9,45,714.5,94.5,1.1,16.5,415.0,679.45,536.46
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,734.69,574.17
2016,2,10,10,15,842.0,86.0,1.25,17.5,508.5,730.58,568.95
2016,2,10,10,30,857.0,88.0,1.3,18.0,540.0,722.72,561.86
2016,2,10,10,45,864.5,90.5,1.4,18.5,565.0,706.45,548.36
2016,2,10,11,0,872.0,93.0,1.5,19.0,590.0,686.69,532.05
2016,2,10,11,15,879.0,94.0,1.5,19.0,607.5,661.6,511.84
2016,2,10,11,30,886.0,95.0,1.5,19.0,625.0,633.21,488.91
2016,2,10,11,45,889.5,96.0,1.55,19.0,635.0,599.64,462.02
2016,2,10,12,0,893.0,97.0,1.6,19.0,645.0,563.22,432.32
2016,2,10,12,15,894.0,97.0,1.6,19.0,647.0,521.52,397.63
2016,2,10,12,30,895.0,97.0,1.6,19.0,649.0,478.91,361.28
2016,2,10,12,45,895.5,95.5,1.6,19.5,643.5,432.72,320.61
2016,2,10,13,0,896.0,94.0,1.6,20.0,638.0,384.69,277.67
2016,2,10,13,15,890.5,93.0,1.6,20.0,624.0,333.68,232.5
2016,2,10,13,30,885.0,92.0,1.6,20.0,610.0,277.3,183.19
2016,2,10,13,45,879.5,89.5,1.6,20.5,588.5,222.69,136.45
2016,2,10,14,0,874.0,87.0,1.6,21.0,567.0,167.76,93.96
2016,2,10,14,15,766.0,104.0,1.55,20.5,509.0,120.74,70.89
2016,2,10,14,30,658.0,121.0,1.5,20.0,451.0,83.68,66.66
2016,2,10,14,45,598.5,126.5,1.5,20.0,411.0,88.39,70.89
2016,2,10,15,0,539.0,132.0,1.5,20.0,371.0,91.88,74.03
2016,2,10,15,15,529.0,120.0,1.3,19.5,336.5,84.88,68.3
2016,2,10,15,30,519.0,108.0,1.1,19.0,302.0,77.65,62.33
2016,2,10,15,45,479.0,102.0,0.95,18.5,264.0,73.97,59.35
2016,2,10,16,0,439.0,96.0,0.8,18.0,226.0,70.25,56.25
2016,2,10,16,15,402.0,83.5,0.85,17.0,187.0,61.91,49.08
2016,2,10,16,30,365.0,71.0,0.9,16.0,148.0,53.33,41.48
2016,2,10,16,45,310.0,56.0,0.95,15.5,109.5,42.58,31.67
2016,2,10,17,0,255.0,41.0,1.0,15.0,71.0,31.56,21.31
2016,2,10,17,15,127.5,26.5,1.0,14.5,41.5,20.47,7.65
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.1,12.0,23.0,99.94,0.0
2016,2,11,7,30,257.0,26.0,1.2,13.0,46.0,259.48,174.58
2016,2,11,7,45,342.0,38.5,1.35,14.0,85.0,343.14,276.14
2016,2,11,8,0,427.0,51.0,1.5,15.0,124.0,425.49,347.53
2016,2,11,8,15,483.0,60.0,1.45,15.5,166.5,482.9,394.86
2016,2,11,8,30,539.0,69.0,1.4,16.0,209.0,539.33,438.89
2016,2,11,8,45,583.0,73.0,1.35,16.5,250.5,578.8,467.87
2016,2,11,9,0,627.0,77.0,1.3,17.0,292.0,615.91,493.8
2016,2,11,9,15,625.5,89.0,1.15,17.5,326.5,624.73,497.05
2016,2,11,9,30,624.0,101.0,1.0,18.0,361.0,630.43,497.85
2016,2,11,9,45,581.0,124.5,0.9,19.0,383.5,613.65,480.67
2016,2,11,10,0,538.0,148.0,0.8,20.0,406.0,587.79,457.17
2016,2,11,10,15,598.5,140.0,0.75,20.5,444.5,616.84,476.09
2016,2,11,10,30,659.0,132.0,0.7,21.0,483.0,634.88,486.21
2016,2,11,10,45,636.0,147.0,0.65,21.5,498.5,613.43,467.26
2016,2,11,11,0,613.0,162.0,0.6,22.0,514.0,589.94,447.38
2016,2,11,11,15,739.5,131.5,0.55,21.5,568.5,615.83,465.49
2016,2,11,11,30,866.0,101.0,0.5,21.0,623.0,630.37,474.14
2016,2,11,11,45,865.0,103.5,0.5,21.0,632.0,596.28,447.16
2016,2,11,12,0,864.0,106.0,0.5,21.0,641.0,559.66,418.33
2016,2,11,12,15,603.5,187.5,0.5,21.0,561.5,464.84,347.62
2016,2,11,12,30,343.0,269.0,0.5,21.0,482.0,377.41,283.32
2016,2,11,12,45,294.5,275.0,0.55,21.0,457.0,340.03,255.08
2016,2,11,13,0,246.0,281.0,0.6,21.0,432.0,305.88,228.94
2016,2,11,13,15,291.0,266.5,0.6,21.0,441.0,288.59,213.06
2016,2,11,13,30,336.0,252.0,0.6,21.0,450.0,266.45,192.8
2016,2,11,13,45,327.5,243.5,0.6,21.0,431.0,234.04,166.98
2016,2,11,14,0,319.0,235.0,0.6,21.0,412.0,202.46,143.4
2016,2,11,14,15,351.5,215.5,0.6,20.5,401.5,167.91,119.76
2016,2,11,14,30,384.0,196.0,0.6,20.0,391.0,133.31,108.21
2016,2,11,14,45,469.5,163.5,0.6,19.5,385.0,109.77,88.94
2016,2,11,15,0,555.0,131.0,0.6,19.0,379.0,91.32,73.66
2016,2,11,15,15,482.5,130.0,0.6,18.5,331.5,90.75,73.54
2016,2,11,15,30,410.0,129.0,0.6,18.0,284.0,90.36,73.51
2016,2,11,15,45,366.5,121.5,0.65,18.0,247.5,86.02,69.88
2016,2,11,16,0,323.0,114.0,0.7,18.0,211.0,83.52,67.76
2016,2,11,16,15,289.0,97.5,0.75,17.5,173.5,72.29,58.03
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,60.77,47.82
2016,2,11,16,45,203.5,63.5,0.85,16.5,100.0,48.2,36.45
2016,2,11,17,0,152.0,46.0,0.9,16.0,64.0,35.36,24.55
2016,2,11,17,15,76.0,27.5,0.9,15.5,36.5,21.49,9.23
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
