Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,813.0,67.0,2.5,13.0,385.0,777.68,627.94
2016,2,22,9,15,837.5,70.0,2.6,13.5,429.0,796.83,639.86
2016,2,22,9,30,862.0,73.0,2.7,14.0,473.0,812.4,649.03
2016,2,22,9,45,878.5,75.5,2.85,14.5,512.5,809.43,644.99
2016,2,22,10,0,895.0,78.0,3.0,15.0,552.0,810.64,644.19
2016,2,22,10,15,907.5,79.5,3.0,15.5,585.0,803.71,636.64
2016,2,22,10,30,920.0,81.0,3.0,16.0,618.0,792.99,626.58
2016,2,22,10,45,927.0,83.0,3.05,16.5,643.5,774.94,611.69
2016,2,22,11,0,934.0,85.0,3.1,17.0,669.0,753.27,594.36
2016,2,22,11,15,940.0,86.0,3.15,17.0,687.0,726.3,572.75
2016,2,22,11,30,946.0,87.0,3.2,17.0,705.0,695.93,548.15
2016,2,22,11,45,947.0,88.5,3.25,17.5,715.0,659.72,517.7
2016,2,22,12,0,948.0,90.0,3.3,18.0,725.0,620.65,484.57
2016,2,22,12,15,808.0,137.0,3.35,18.0,679.0,547.94,426.13
2016,2,22,12,30,668.0,184.0,3.4,18.0,633.0,478.98,370.64
2016,2,22,12,45,801.5,139.0,3.45,18.0,673.0,461.46,352.26
2016,2,22,13,0,935.0,94.0,3.5,18.0,713.0,431.12,321.32
2016,2,22,13,15,808.0,129.0,3.5,18.0,656.5,364.05,265.57
2016,2,22,13,30,681.0,164.0,3.5,18.0,600.0,304.56,217.19
2016,2,22,13,45,653.5,166.0,3.5,18.0,572.5,256.77,176.27
2016,2,22,14,0,626.0,168.0,3.5,18.0,545.0,211.37,139.57
2016,2,22,14,15,678.0,142.0,3.4,18.0,533.0,156.31,96.84
2016,2,22,14,30,730.0,116.0,3.3,18.0,521.0,96.11,62.34
2016,2,22,14,45,713.0,111.0,3.2,18.0,485.5,76.53,61.0
2016,2,22,15,0,696.0,106.0,3.1,18.0,450.0,74.3,59.24
2016,2,22,15,15,681.5,99.0,2.8,17.5,412.5,70.68,56.36
2016,2,22,15,30,667.0,92.0,2.5,17.0,375.0,66.93,53.35
2016,2,22,15,45,719.0,80.0,2.2,16.5,354.0,60.17,47.64
2016,2,22,16,0,771.0,68.0,1.9,16.0,333.0,57.6,45.57
2016,2,22,16,15,727.5,63.0,1.75,15.0,283.5,53.99,42.59
2016,2,22,16,30,684.0,58.0,1.6,14.0,234.0,50.38,39.48
2016,2,22,16,45,614.0,51.0,1.45,13.0,184.0,41.13,31.17
2016,2,22,17,0,544.0,44.0,1.3,12.0,134.0,35.98,26.3
2016,2,22,17,15,422.5,34.0,1.3,11.5,89.0,28.03,18.51
2016,2,22,17,30,301.0,24.0,1.3,11.0,44.0,20.04,5.84
2016,2,22,17,45,150.5,12.0,1.35,10.5,22.0,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,9.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,13.66,0.0
2016,2,23,7,15,201.0,28.0,0.6,10.0,53.5,227.3,155.12
2016,2,23,7,30,402.0,40.0,0.6,10.0,91.0,401.04,324.16
2016,2,23,7,45,489.5,47.5,0.6,10.5,137.5,485.16,395.2
2016,2,23,8,0,577.0,55.0,0.6,11.0,184.0,570.17,462.51
2016,2,23,8,15,628.5,61.0,0.65,11.0,232.0,624.24,504.56
2016,2,23,8,30,680.0,67.0,0.7,11.0,280.0,676.89,543.86
2016,2,23,8,45,736.0,63.5,0.75,11.5,326.5,714.2,569.48
2016,2,23,9,0,792.0,60.0,0.8,12.0,373.0,754.14,596.23
2016,2,23,9,15,831.5,70.0,0.9,12.5,431.0,794.98,623.6
2016,2,23,9,30,871.0,80.0,1.0,13.0,489.0,831.55,647.45
2016,2,23,9,45,890.5,81.5,1.1,14.0,529.0,837.26,648.51
2016,2,23,10,0,910.0,83.0,1.2,15.0,569.0,831.59,642.11
2016,2,23,10,15,858.5,93.0,1.2,15.5,573.0,791.15,611.64
2016,2,23,10,30,807.0,103.0,1.2,16.0,577.0,741.38,575.05
2016,2,23,10,45,799.5,112.0,1.3,17.0,598.5,721.57,559.52
2016,2,23,11,0,792.0,121.0,1.4,18.0,620.0,698.78,540.29
2016,2,23,11,15,877.0,105.5,1.35,18.5,672.0,711.26,546.55
2016,2,23,11,30,962.0,90.0,1.3,19.0,724.0,712.14,543.74
2016,2,23,11,45,963.5,91.0,1.3,19.5,733.5,674.99,513.62
2016,2,23,12,0,965.0,92.0,1.3,20.0,743.0,634.94,481.21
2016,2,23,12,15,964.5,92.0,1.2,20.0,744.0,590.18,444.86
2016,2,23,12,30,964.0,92.0,1.1,20.0,745.0,543.07,405.94
2016,2,23,12,45,959.0,92.5,1.05,20.5,737.5,492.31,362.97
2016,2,23,13,0,954.0,93.0,1.0,21.0,730.0,440.0,317.9
2016,2,23,13,15,948.5,92.5,0.9,21.0,714.5,385.42,270.62
2016,2,23,13,30,943.0,92.0,0.8,21.0,699.0,329.84,222.1
2016,2,23,13,45,932.5,92.0,0.75,21.0,675.0,272.8,173.3
2016,2,23,14,0,922.0,92.0,0.7,21.0,651.0,215.76,127.12
2016,2,23,14,15,910.5,90.0,0.65,21.0,620.0,157.47,86.61
2016,2,23,14,30,899.0,88.0,0.6,21.0,589.0,91.79,53.92
2016,2,23,14,45,882.5,86.0,0.55,21.0,552.0,68.41,53.23
2016,2,23,15,0,866.0,84.0,0.5,21.0,515.0,67.52,52.65
2016,2,23,15,15,844.0,81.0,0.5,20.5,472.0,65.84,51.47
2016,2,23,15,30,822.0,78.0,0.5,20.0,429.0,64.17,50.27
2016,2,23,15,45,790.0,74.0,0.55,19.5,381.5,61.59,48.28
2016,2,23,16,0,758.0,70.0,0.6,19.0,334.0,59.0,46.23
2016,2,23,16,15,713.0,65.0,0.7,18.0,284.0,55.46,43.36
2016,2,23,16,30,668.0,60.0,0.8,17.0,234.0,47.63,36.59
2016,2,23,16,45,590.0,53.5,0.9,16.5,183.5,42.93,32.32
2016,2,23,17,0,512.0,47.0,1.0,16.0,133.0,38.28,27.89
2016,2,23,17,15,394.0,36.0,1.0,15.5,88.5,29.59,19.61
2016,2,23,17,30,276.0,25.0,1.0,15.0,44.0,20.81,7.39
2016,2,23,17,45,138.0,12.5,1.05,14.5,22.0,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,2,24,7,15,197.0,28.5,0.9,10.5,54.5,227.72,163.08
2016,2,24,7,30,394.0,40.0,1.0,11.0,92.0,396.74,322.55
2016,2,24,7,45,481.0,49.0,1.1,12.0,139.5,482.25,394.7
2016,2,24,8,0,568.0,58.0,1.2,13.0,187.0,569.03,463.77
2016,2,24,8,15,621.0,64.5,1.1,13.5,236.0,625.16,505.45
2016,2,24,8,30,674.0,71.0,1.0,14.0,285.0,679.84,543.66
2016,2,24,8,45,715.5,74.5,0.95,14.5,333.0,718.97,569.18
2016,2,24,9,0,757.0,78.0,0.9,15.0,381.0,750.78,588.53
2016,2,24,9,15,596.0,123.0,0.9,15.5,377.5,670.34,528.27
2016,2,24,9,30,435.0,168.0,0.9,16.0,374.0,573.66,453.74
2016,2,24,9,45,642.5,128.0,0.9,17.0,460.0,696.72,543.74
2016,2,24,10,0,850.0,88.0,0.9,18.0,546.0,800.17,610.85
2016,2,24,10,15,862.5,90.0,0.85,18.5,578.5,793.87,602.04
2016,2,24,10,30,875.0,92.0,0.8,19.0,611.0,783.79,592.3
2016,2,24,10,45,884.0,93.5,0.8,20.0,636.0,760.76,573.66
2016,2,24,11,0,893.0,95.0,0.8,21.0,661.0,740.79,557.4
2016,2,24,11,15,898.5,96.0,0.7,21.0,679.0,714.41,536.13
2016,2,24,11,30,904.0,97.0,0.6,21.0,697.0,684.78,512.44
2016,2,24,11,45,905.0,98.5,0.55,21.5,706.0,649.72,484.39
2016,2,24,12,0,906.0,100.0,0.5,22.0,715.0,611.93,454.05
2016,2,24,12,15,906.0,100.0,0.5,22.0,716.5,569.71,421.41
2016,2,24,12,30,906.0,100.0,0.5,22.0,718.0,525.24,386.21
2016,2,24,12,45,902.5,100.5,0.5,22.0,711.0,477.61,347.65
2016,2,24,13,0,899.0,101.0,0.5,22.0,704.0,428.4,306.79
2016,2,24,13,15,894.0,100.0,0.6,22.0,689.5,376.18,263.16
2016,2,24,13,30,889.0,99.0,0.7,22.0,675.0,323.03,217.86
2016,2,24,13,45,882.5,97.0,0.8,22.0,652.5,268.13,171.31
2016,2,24,14,0,876.0,95.0,0.9,22.0,630.0,206.51,121.59
2016,2,24,14,15,864.5,93.0,0.95,21.5,600.5,149.89,81.93
2016,2,24,14,30,853.0,91.0,1.0,21.0,571.0,94.1,55.52
2016,2,24,14,45,837.0,88.5,1.05,21.0,535.0,69.34,54.03
2016,2,24,15,0,821.0,86.0,1.1,21.0,499.0,68.2,53.23
2016,2,24,15,15,799.0,83.0,1.05,20.5,457.0,66.61,52.12
2016,2,24,15,30,777.0,80.0,1.0,20.0,415.0,65.03,51.01
2016,2,24,15,45,743.5,76.5,1.0,20.0,369.0,62.93,49.33
2016,2,24,16,0,710.0,73.0,1.0,20.0,323.0,55.81,43.25
2016,2,24,16,15,665.5,67.5,1.0,18.5,274.5,52.3,40.5
2016,2,24,16,30,621.0,62.0,1.0,17.0,226.0,48.75,37.59
2016,2,24,16,45,550.5,54.5,1.0,16.0,177.5,43.4,32.83
2016,2,24,17,0,480.0,47.0,1.0,15.0,129.0,38.02,27.83
2016,2,24,17,15,370.0,35.5,1.0,14.5,86.0,28.97,19.26
2016,2,24,17,30,260.0,24.0,1.0,14.0,43.0,19.77,7.75
2016,2,24,17,45,130.0,12.0,1.05,13.5,21.5,10.24,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.4,11.5,9.0,5.97,0.0
2016,2,25,7,0,108.0,14.0,0.4,12.0,18.0,89.38,0.0
2016,2,25,7,15,235.5,28.5,0.35,12.5,55.5,259.98,190.3
2016,2,25,7,30,363.0,43.0,0.3,13.0,93.0,377.64,302.89
2016,2,25,7,45,437.0,54.5,0.25,13.5,138.5,455.79,367.1
2016,2,25,8,0,511.0,66.0,0.2,14.0,184.0,534.91,428.03
2016,2,25,8,15,565.0,73.5,0.25,14.5,232.0,592.98,471.12
2016,2,25,8,30,619.0,81.0,0.3,15.0,280.0,649.54,511.25
2016,2,25,8,45,649.0,88.5,0.35,16.0,325.5,684.11,533.22
2016,2,25,9,0,679.0,96.0,0.4,17.0,371.0,715.97,552.72
2016,2,25,9,15,706.0,101.0,0.5,17.5,414.0,739.29,567.64
2016,2,25,9,30,733.0,106.0,0.6,18.0,457.0,759.32,580.22
2016,2,25,9,45,752.5,109.5,0.7,18.5,495.0,767.89,584.89
2016,2,25,10,0,772.0,113.0,0.8,19.0,533.0,772.86,587.28
2016,2,25,10,15,786.0,115.5,0.8,19.5,564.5,764.71,579.35
2016,2,25,10,30,800.0,118.0,0.8,20.0,596.0,757.45,572.37
2016,2,25,10,45,815.5,117.5,0.85,20.5,622.0,744.5,562.33
2016,2,25,11,0,831.0,117.0,0.9,21.0,648.0,727.77,548.88
2016,2,25,11,15,725.5,157.5,0.85,21.0,630.5,667.42,503.3
2016,2,25,11,30,620.0,198.0,0.8,21.0,613.0,605.35,456.83
2016,2,25,11,45,618.0,203.5,0.8,21.5,622.0,578.64,435.77
2016,2,25,12,0,616.0,209.0,0.8,22.0,631.0,549.96,412.61
2016,2,25,12,15,735.5,163.5,0.75,22.0,668.5,539.83,403.04
2016,2,25,12,30,855.0,118.0,0.7,22.0,706.0,519.07,384.14
2016,2,25,12,45,867.0,111.5,0.65,22.5,702.5,472.98,345.38
2016,2,25,13,0,879.0,105.0,0.6,23.0,699.0,426.45,305.42
2016,2,25,13,15,874.5,104.0,0.55,23.0,684.5,371.95,259.55
2016,2,25,13,30,870.0,103.0,0.5,23.0,670.0,318.8,214.04
2016,2,25,13,45,861.5,102.0,0.45,23.0,648.0,264.11,167.77
2016,2,25,14,0,853.0,101.0,0.4,23.0,626.0,209.42,123.65
2016,2,25,14,15,842.0,99.0,0.3,23.0,597.0,153.98,84.66
2016,2,25,14,30,831.0,97.0,0.2,23.0,568.0,99.33,58.34
2016,2,25,14,45,811.5,95.5,0.15,23.0,531.5,73.77,57.15
2016,2,25,15,0,792.0,94.0,0.1,23.0,495.0,73.47,57.12
2016,2,25,15,15,769.5,91.0,0.15,22.5,454.0,72.07,56.23
2016,2,25,15,30,747.0,88.0,0.2,22.0,413.0,64.72,50.25
2016,2,25,15,45,711.5,84.5,0.3,21.5,367.0,62.98,49.03
2016,2,25,16,0,676.0,81.0,0.4,21.0,321.0,61.28,47.78
2016,2,25,16,15,631.0,74.5,0.5,20.0,273.5,57.24,44.53
2016,2,25,16,30,586.0,68.0,0.6,19.0,226.0,53.14,41.1
2016,2,25,16,45,522.5,59.0,0.75,18.5,178.5,46.81,35.47
2016,2,25,17,0,459.0,50.0,0.9,18.0,131.0,40.36,29.53
2016,2,25,17,15,352.5,38.0,0.9,17.5,88.0,30.99,20.79
2016,2,25,17,30,246.0,26.0,0.9,17.0,45.0,21.44,9.52
2016,2,25,17,45,123.0,13.0,0.95,17.0,22.5,11.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,11.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,12.0,13.0,10.73,0.0
2016,2,26,7,15,35.5,32.0,0.95,12.5,37.0,80.65,57.65
2016,2,26,7,30,71.0,51.0,1.1,13.0,61.0,131.29,105.66
2016,2,26,7,45,91.0,72.5,1.3,14.0,91.0,173.41,142.61
2016,2,26,8,0,111.0,94.0,1.5,15.0,121.0,214.19,177.35
2016,2,26,8,15,124.5,115.5,1.5,15.0,151.5,248.74,206.29
2016,2,26,8,30,138.0,137.0,1.5,15.0,182.0,282.31,233.62
2016,2,26,8,45,151.5,155.5,1.5,15.5,212.0,310.73,255.7
2016,2,26,9,0,165.0,174.0,1.5,16.0,242.0,338.37,276.59
2016,2,26,9,15,187.5,192.5,1.6,16.5,277.0,372.52,302.57
2016,2,26,9,30,210.0,211.0,1.7,17.0,312.0,405.31,326.97
2016,2,26,9,45,495.0,161.5,1.8,17.5,426.0,609.18,485.69
2016,2,26,10,0,780.0,112.0,1.9,18.0,540.0,780.87,608.97
2016,2,26,10,15,678.5,148.0,1.95,18.0,535.5,721.92,563.87
2016,2,26,10,30,577.0,184.0,2.0,18.0,531.0,654.09,512.36
2016,2,26,10,45,547.5,204.0,2.05,18.5,544.0,632.23,494.04
2016,2,26,11,0,518.0,224.0,2.1,19.0,557.0,608.7,474.17
2016,2,26,11,15,562.5,214.5,2.1,19.0,585.5,606.92,472.14
2016,2,26,11,30,607.0,205.0,2.1,19.0,614.0,605.09,469.48
2016,2,26,11,45,473.5,255.5,2.15,19.5,577.5,534.27,413.47
2016,2,26,12,0,340.0,306.0,2.2,20.0,541.0,467.76,361.11
2016,2,26,12,15,440.0,272.0,2.25,20.0,576.0,474.32,365.26
2016,2,26,12,30,540.0,238.0,2.3,20.0,611.0,466.57,357.11
2016,2,26,12,45,693.0,181.5,2.4,20.0,656.0,456.24,345.27
2016,2,26,13,0,846.0,125.0,2.5,20.0,701.0,430.55,319.25
2016,2,26,13,15,639.0,194.0,2.55,20.0,623.5,363.62,266.88
2016,2,26,13,30,432.0,263.0,2.6,20.0,546.0,313.21,229.89
2016,2,26,13,45,407.0,259.5,2.7,20.0,519.5,276.78,200.01
2016,2,26,14,0,382.0,256.0,2.8,20.0,493.0,240.37,171.41
2016,2,26,14,15,478.0,214.0,2.8,19.5,496.5,189.46,129.3
2016,2,26,14,30,574.0,172.0,2.8,19.0,500.0,133.23,91.67
2016,2,26,14,45,571.5,160.5,2.85,18.5,470.0,106.62,86.54
2016,2,26,15,0,569.0,149.0,2.9,18.0,440.0,100.77,81.94
2016,2,26,15,15,645.0,121.5,2.85,17.5,425.5,85.26,68.91
2016,2,26,15,30,721.0,94.0,2.8,17.0,411.0,68.45,54.6
2016,2,26,15,45,697.0,86.5,2.8,17.0,366.5,64.12,50.97
2016,2,26,16,0,673.0,79.0,2.8,17.0,322.0,59.64,47.15
2016,2,26,16,15,628.0,73.5,2.55,16.0,274.0,56.32,44.47
2016,2,26,16,30,583.0,68.0,2.3,15.0,226.0,52.99,41.66
2016,2,26,16,45,522.5,59.0,2.1,14.5,179.5,46.69,35.97
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,40.26,29.98
2016,2,26,17,15,353.0,38.5,1.65,13.5,90.0,31.32,21.52
2016,2,26,17,30,244.0,27.0,1.4,13.0,47.0,22.24,10.97
2016,2,26,17,45,122.0,13.5,1.2,12.5,23.5,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,35.81,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.0,255.76,197.89
2016,2,27,7,30,440.0,42.0,1.1,12.0,106.0,439.6,357.79
2016,2,27,7,45,523.0,49.5,1.25,12.5,154.5,521.86,426.51
2016,2,27,8,0,606.0,57.0,1.4,13.0,203.0,605.04,492.93
2016,2,27,8,15,655.5,62.5,1.4,13.5,252.5,657.85,532.32
2016,2,27,8,30,705.0,68.0,1.4,14.0,302.0,703.48,564.56
2016,2,27,8,45,743.5,71.0,1.45,14.5,350.0,740.99,590.02
2016,2,27,9,0,782.0,74.0,1.5,15.0,398.0,775.51,612.57
2016,2,27,9,15,805.5,77.0,1.5,15.0,442.0,794.11,623.92
2016,2,27,9,30,829.0,80.0,1.5,15.0,486.0,809.18,632.8
2016,2,27,9,45,847.0,82.0,1.55,15.5,524.5,814.77,634.41
2016,2,27,10,0,865.0,84.0,1.6,16.0,563.0,816.56,633.55
2016,2,27,10,15,877.0,86.0,1.6,16.5,595.5,802.5,621.23
2016,2,27,10,30,889.0,88.0,1.6,17.0,628.0,792.36,612.02
2016,2,27,10,45,895.5,90.5,1.6,17.5,653.0,774.87,597.8
2016,2,27,11,0,902.0,93.0,1.6,18.0,678.0,753.83,581.32
2016,2,27,11,15,907.0,94.0,1.6,18.0,695.5,726.75,560.71
2016,2,27,11,30,912.0,95.0,1.6,18.0,713.0,696.43,537.02
2016,2,27,11,45,911.0,97.5,1.6,18.5,722.0,660.67,507.98
2016,2,27,12,0,910.0,100.0,1.6,19.0,731.0,622.24,476.53
2016,2,27,12,15,711.5,175.0,1.65,18.5,669.0,541.29,414.69
2016,2,27,12,30,513.0,250.0,1.7,18.0,607.0,464.66,356.24
2016,2,27,12,45,700.5,178.5,1.75,18.0,661.5,458.9,348.22
2016,2,27,13,0,888.0,107.0,1.8,18.0,716.0,436.17,323.91
2016,2,27,13,15,884.0,106.0,1.8,18.0,701.5,384.5,278.29
2016,2,27,13,30,880.0,105.0,1.8,18.0,687.0,327.53,228.07
2016,2,27,13,45,878.5,101.0,1.85,18.0,666.0,271.35,178.55
2016,2,27,14,0,877.0,97.0,1.9,18.0,645.0,214.5,130.47
2016,2,27,14,15,745.0,128.5,1.9,18.0,579.0,162.03,96.83
2016,2,27,14,30,613.0,160.0,1.9,18.0,513.0,128.63,86.64
2016,2,27,14,45,722.5,123.5,1.9,18.0,514.0,83.92,67.18
2016,2,27,15,0,832.0,87.0,1.9,18.0,515.0,68.73,54.3
2016,2,27,15,15,811.0,84.0,1.7,17.5,473.0,67.19,53.23
2016,2,27,15,30,790.0,81.0,1.5,17.0,431.0,65.64,52.14
2016,2,27,15,45,762.5,76.5,1.35,16.5,385.5,62.84,49.94
2016,2,27,16,0,735.0,72.0,1.2,16.0,340.0,60.0,47.65
2016,2,27,16,15,693.0,67.0,1.1,15.5,291.0,51.91,40.66
2016,2,27,16,30,651.0,62.0,1.0,15.0,242.0,48.72,37.9
2016,2,27,16,45,592.5,54.5,0.95,14.5,193.0,43.41,33.11
2016,2,27,17,0,534.0,47.0,0.9,14.0,144.0,38.02,28.07
2016,2,27,17,15,426.0,37.0,0.9,13.5,99.0,30.21,20.66
2016,2,27,17,30,318.0,27.0,0.9,13.0,54.0,22.32,11.58
2016,2,27,17,45,159.0,13.5,0.95,12.5,27.0,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,16.55,0.0
2016,2,28,7,15,49.5,37.5,1.5,10.5,45.0,100.74,76.68
2016,2,28,7,30,99.0,57.0,1.7,11.0,72.0,162.56,133.85
2016,2,28,7,45,124.5,78.5,1.95,11.5,104.5,208.96,175.08
2016,2,28,8,0,150.0,100.0,2.2,12.0,137.0,254.43,214.42
2016,2,28,8,15,176.5,117.0,2.2,12.5,169.5,293.15,246.95
2016,2,28,8,30,203.0,134.0,2.2,13.0,202.0,349.17,292.18
2016,2,28,8,45,175.5,156.5,2.25,13.5,222.0,332.02,276.28
2016,2,28,9,0,148.0,179.0,2.3,14.0,242.0,330.44,272.88
2016,2,28,9,15,170.0,198.0,2.3,14.0,277.0,364.88,300.07
2016,2,28,9,30,192.0,217.0,2.3,14.0,312.0,398.0,325.59
2016,2,28,9,45,121.0,226.0,2.3,14.5,287.5,340.92,276.86
2016,2,28,10,0,50.0,235.0,2.3,15.0,263.0,269.47,216.99
2016,2,28,10,15,52.0,249.5,2.3,15.0,280.0,280.63,225.6
2016,2,28,10,30,54.0,264.0,2.3,15.0,297.0,291.23,233.44
2016,2,28,10,45,272.0,251.5,2.35,15.5,428.0,462.53,370.79
2016,2,28,11,0,490.0,239.0,2.4,16.0,559.0,606.15,479.49
2016,2,28,11,15,456.0,259.0,2.45,16.0,563.0,578.32,455.79
2016,2,28,11,30,422.0,279.0,2.5,16.0,567.0,549.98,432.88
2016,2,28,11,45,444.5,274.5,2.6,16.5,581.5,535.64,420.55
2016,2,28,12,0,467.0,270.0,2.7,17.0,596.0,518.28,405.5
2016,2,28,12,15,441.5,280.5,2.7,17.0,589.5,484.5,377.91
2016,2,28,12,30,416.0,291.0,2.7,17.0,583.0,448.33,348.4
2016,2,28,12,45,447.0,276.0,2.75,17.5,587.0,424.38,327.09
2016,2,28,13,0,478.0,261.0,2.8,18.0,591.0,394.08,300.06
2016,2,28,13,15,362.0,286.0,2.75,17.5,533.0,341.11,258.86
2016,2,28,13,30,246.0,311.0,2.7,17.0,475.0,301.62,229.53
2016,2,28,13,45,397.5,258.0,2.65,17.0,512.5,275.77,201.98
2016,2,28,14,0,549.0,205.0,2.6,17.0,550.0,232.12,159.47
2016,2,28,14,15,363.0,236.0,2.55,17.0,460.0,199.03,142.45
2016,2,28,14,30,177.0,267.0,2.5,17.0,370.0,186.46,143.37
2016,2,28,14,45,369.0,211.0,2.45,17.0,408.0,140.81,116.06
2016,2,28,15,0,561.0,155.0,2.4,17.0,446.0,104.04,84.95
2016,2,28,15,15,385.0,173.0,2.15,16.5,365.0,114.25,94.18
2016,2,28,15,30,209.0,191.0,1.9,16.0,284.0,133.76,111.39
2016,2,28,15,45,147.5,171.0,1.7,16.0,233.5,120.83,100.44
2016,2,28,16,0,86.0,151.0,1.5,16.0,183.0,110.97,92.11
2016,2,28,16,15,73.5,131.5,1.35,15.5,156.5,97.53,80.7
2016,2,28,16,30,61.0,112.0,1.2,15.0,130.0,83.83,68.83
2016,2,28,16,45,49.5,90.5,1.1,14.5,103.5,68.68,55.42
2016,2,28,17,0,38.0,69.0,1.0,14.0,77.0,53.23,41.47
2016,2,28,17,15,19.0,49.0,1.0,13.5,53.0,38.42,27.83
2016,2,28,17,30,0.0,29.0,1.0,13.0,29.0,23.41,12.85
2016,2,28,17,45,0.0,14.5,1.0,13.0,14.5,12.38,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,98.5,10.0,1.0,9.5,15.5,78.33,0.0
2016,2,29,7,0,197.0,20.0,1.0,10.0,31.0,207.18,78.97
2016,2,29,7,15,324.0,32.5,1.15,10.5,72.5,336.3,269.6
2016,2,29,7,30,451.0,45.0,1.3,11.0,114.0,457.08,375.35
2016,2,29,7,45,539.0,51.0,1.45,12.0,164.5,542.59,445.6
2016,2,29,8,0,627.0,57.0,1.6,13.0,215.0,628.97,512.89
2016,2,29,8,15,675.0,62.5,1.6,13.5,265.0,681.28,551.29
2016,2,29,8,30,723.0,68.0,1.6,14.0,315.0,726.82,583.05
2016,2,29,8,45,761.0,70.5,1.65,14.5,364.0,763.58,607.65
2016,2,29,9,0,799.0,73.0,1.7,15.0,413.0,797.33,629.41
2016,2,29,9,15,821.5,76.5,1.75,15.5,457.0,815.78,639.87
2016,2,29,9,30,844.0,80.0,1.8,16.0,501.0,830.64,647.83
2016,2,29,9,45,855.5,84.0,1.85,17.0,538.5,833.11,645.91
2016,2,29,10,0,867.0,88.0,1.9,18.0,576.0,831.8,641.6
2016,2,29,10,15,878.5,89.5,1.85,18.0,608.5,816.34,629.07
2016,2,29,10,30,890.0,91.0,1.8,18.0,641.0,805.09,619.79
2016,2,29,10,45,893.0,94.5,1.8,18.5,665.0,785.77,604.31
2016,2,29,11,0,896.0,98.0,1.8,19.0,689.0,763.03,586.68
2016,2,29,11,15,901.5,99.0,1.75,19.0,706.0,736.21,566.17
2016,2,29,11,30,907.0,100.0,1.7,19.0,723.0,706.12,542.4
2016,2,29,11,45,915.0,98.0,1.7,19.5,734.0,671.6,514.55
2016,2,29,12,0,923.0,96.0,1.7,20.0,745.0,633.94,483.92
2016,2,29,12,15,923.5,96.0,1.75,20.0,746.5,590.98,449.87
2016,2,29,12,30,924.0,96.0,1.8,20.0,748.0,545.68,413.07
2016,2,29,12,45,927.5,93.0,1.85,20.5,742.5,497.05,371.89
2016,2,29,13,0,931.0,90.0,1.9,21.0,737.0,446.27,327.92
2016,2,29,13,15,927.0,89.0,1.9,21.0,722.0,392.57,281.2
2016,2,29,13,30,923.0,88.0,1.9,21.0,707.0,337.81,232.86
2016,2,29,13,45,916.0,87.5,1.9,21.0,684.5,281.87,183.78
2016,2,29,14,0,909.0,87.0,1.9,21.0,662.0,225.62,136.37
2016,2,29,14,15,898.0,85.5,1.8,21.0,632.0,168.11,93.47
2016,2,29,14,30,887.0,84.0,1.7,21.0,602.0,111.24,62.71
2016,2,29,14,45,733.5,117.0,1.6,21.0,528.0,79.2,62.3
2016,2,29,15,0,580.0,150.0,1.5,21.0,454.0,101.21,81.18
2016,2,29,15,15,690.5,114.5,1.35,20.5,447.5,80.1,63.53
2016,2,29,15,30,801.0,79.0,1.2,20.0,441.0,63.97,49.99
2016,2,29,15,45,762.0,77.5,1.05,20.0,393.0,63.31,49.58
2016,2,29,16,0,723.0,76.0,0.9,20.0,345.0,57.57,44.73
2016,2,29,16,15,681.0,71.0,0.9,19.0,296.0,54.52,42.34
2016,2,29,16,30,639.0,66.0,0.9,18.0,247.0,51.46,39.84
2016,2,29,16,45,568.0,59.5,0.9,17.5,197.0,46.99,35.88
2016,2,29,17,0,497.0,53.0,0.9,17.0,147.0,42.55,31.75
2016,2,29,17,15,393.5,42.0,0.9,16.5,102.0,34.1,23.9
2016,2,29,17,30,290.0,31.0,0.9,16.0,57.0,25.54,15.01
2016,2,29,17,45,145.0,15.5,0.95,16.0,28.5,12.63,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,11.5,18.0,101.17,0.0
2016,3,1,7,0,259.0,21.0,1.1,12.0,36.0,257.72,129.56
2016,3,1,7,15,385.0,32.0,1.35,12.5,80.0,383.6,306.41
2016,3,1,7,30,511.0,43.0,1.6,13.0,124.0,503.77,410.35
2016,3,1,7,45,586.5,49.5,1.85,14.0,175.0,580.98,473.83
2016,3,1,8,0,662.0,56.0,2.1,15.0,226.0,652.29,529.57
2016,3,1,8,15,708.0,61.5,2.15,15.5,277.0,704.53,568.17
2016,3,1,8,30,754.0,67.0,2.2,16.0,328.0,754.67,603.51
2016,3,1,8,45,788.0,70.0,2.3,16.5,377.0,788.84,626.35
2016,3,1,9,0,822.0,73.0,2.4,17.0,426.0,819.91,646.45
2016,3,1,9,15,843.5,76.0,2.45,17.5,470.0,836.85,655.73
2016,3,1,9,30,865.0,79.0,2.5,18.0,514.0,850.15,662.45
2016,3,1,9,45,885.0,79.5,2.65,18.5,554.0,847.13,658.47
2016,3,1,10,0,905.0,80.0,2.8,19.0,594.0,848.81,658.03
2016,3,1,10,15,915.0,81.5,2.8,19.0,626.0,839.6,650.21
2016,3,1,10,30,925.0,83.0,2.8,19.0,658.0,826.61,639.97
2016,3,1,10,45,932.0,84.0,2.85,19.0,683.0,807.01,625.55
2016,3,1,11,0,939.0,85.0,2.9,19.0,708.0,783.78,608.68
2016,3,1,11,15,943.5,86.0,2.9,19.0,725.5,755.23,587.64
2016,3,1,11,30,948.0,87.0,2.9,19.0,743.0,723.34,562.43
2016,3,1,11,45,951.0,87.0,2.9,19.5,753.0,686.31,532.03
2016,3,1,12,0,954.0,87.0,2.9,20.0,763.0,646.33,498.96
2016,3,1,12,15,954.5,87.5,2.85,20.0,764.5,602.65,463.19
2016,3,1,12,30,955.0,88.0,2.8,20.0,766.0,556.52,424.68
2016,3,1,12,45,953.0,87.5,2.8,20.0,759.0,506.17,382.11
2016,3,1,13,0,951.0,87.0,2.8,20.0,752.0,454.06,336.98
2016,3,1,13,15,947.5,86.5,2.8,19.5,737.5,399.89,289.71
2016,3,1,13,30,944.0,86.0,2.8,19.0,723.0,344.54,240.54
2016,3,1,13,45,938.5,84.5,2.8,19.0,700.5,287.02,189.28
2016,3,1,14,0,933.0,83.0,2.8,19.0,678.0,229.04,139.56
2016,3,1,14,15,923.5,81.5,2.8,18.5,647.5,170.36,95.09
2016,3,1,14,30,914.0,80.0,2.8,18.0,617.0,112.12,62.69
2016,3,1,14,45,899.5,78.5,2.8,18.0,580.5,71.71,56.64
2016,3,1,15,0,885.0,77.0,2.8,18.0,544.0,70.49,55.77
2016,3,1,15,15,866.0,74.5,2.65,17.5,501.0,68.46,54.27
2016,3,1,15,30,847.0,72.0,2.5,17.0,458.0,59.34,46.58
2016,3,1,15,45,821.5,68.5,2.45,17.0,411.0,57.09,44.75
2016,3,1,16,0,796.0,65.0,2.4,17.0,364.0,54.8,42.85
2016,3,1,16,15,757.0,61.0,2.1,16.0,313.5,51.95,40.59
2016,3,1,16,30,718.0,57.0,1.8,15.0,263.0,49.1,38.24
2016,3,1,16,45,657.5,51.0,1.5,14.5,212.0,44.38,34.03
2016,3,1,17,0,597.0,45.0,1.2,14.0,161.0,39.65,29.63
2016,3,1,17,15,495.5,36.5,1.15,13.0,113.0,29.77,20.53
2016,3,1,17,30,394.0,28.0,1.1,12.0,65.0,23.09,13.54
2016,3,1,17,45,197.0,14.0,1.05,11.5,32.5,11.34,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,87.0,11.5,0.8,11.5,17.0,72.07,0.0
2016,3,2,7,0,174.0,23.0,0.9,12.0,34.0,196.72,115.16
2016,3,2,7,15,258.5,37.5,1.05,12.5,71.5,290.35,234.33
2016,3,2,7,30,343.0,52.0,1.2,13.0,109.0,378.83,312.41
2016,3,2,7,45,390.0,66.0,1.4,14.0,151.5,438.56,362.55
2016,3,2,8,0,437.0,80.0,1.6,15.0,194.0,498.45,410.42
2016,3,2,8,15,477.0,89.0,1.6,15.5,237.0,545.01,445.7
2016,3,2,8,30,517.0,98.0,1.6,16.0,280.0,599.1,485.2
2016,3,2,8,45,602.5,93.5,1.6,17.0,334.0,667.21,532.55
2016,3,2,9,0,688.0,89.0,1.6,18.0,388.0,732.22,575.69
2016,3,2,9,15,693.0,99.5,1.6,18.0,426.5,744.05,581.96
2016,3,2,9,30,698.0,110.0,1.6,18.0,465.0,752.48,586.33
2016,3,2,9,45,783.5,98.5,1.6,18.5,525.0,795.35,613.84
2016,3,2,10,0,869.0,87.0,1.6,19.0,585.0,830.11,634.89
2016,3,2,10,15,880.5,89.0,1.65,19.5,617.5,823.08,627.74
2016,3,2,10,30,892.0,91.0,1.7,20.0,650.0,812.3,618.63
2016,3,2,10,45,900.0,92.0,1.8,20.5,675.0,794.01,604.97
2016,3,2,11,0,908.0,93.0,1.9,21.0,700.0,772.16,588.96
2016,3,2,11,15,802.0,137.5,1.95,21.0,683.5,714.77,546.51
2016,3,2,11,30,696.0,182.0,2.0,21.0,667.0,654.74,501.05
2016,3,2,11,45,575.5,232.0,2.15,21.0,636.5,586.01,449.33
2016,3,2,12,0,455.0,282.0,2.3,21.0,606.0,526.46,403.67
2016,3,2,12,15,517.0,258.5,2.4,21.0,627.5,512.37,392.38
2016,3,2,12,30,579.0,235.0,2.5,21.0,649.0,492.18,375.29
2016,3,2,12,45,557.5,239.5,2.6,21.0,635.0,450.28,341.26
2016,3,2,13,0,536.0,244.0,2.7,21.0,621.0,409.11,307.33
2016,3,2,13,15,509.0,256.0,2.75,20.5,608.5,372.49,276.94
2016,3,2,13,30,482.0,268.0,2.8,20.0,596.0,337.33,247.56
2016,3,2,13,45,462.5,259.0,2.85,20.0,565.5,291.59,209.74
2016,3,2,14,0,443.0,250.0,2.9,20.0,535.0,247.97,174.63
2016,3,2,14,15,453.5,234.0,2.9,19.5,514.5,205.76,142.13
2016,3,2,14,30,464.0,218.0,2.9,19.0,494.0,162.72,114.67
2016,3,2,14,45,542.5,179.0,2.9,19.0,482.0,116.16,94.27
2016,3,2,15,0,621.0,140.0,2.9,19.0,470.0,94.21,75.84
2016,3,2,15,15,563.0,142.5,2.85,18.5,424.0,97.6,79.14
2016,3,2,15,30,505.0,145.0,2.8,18.0,378.0,99.06,80.77
2016,3,2,15,45,424.5,141.5,2.8,17.5,323.5,97.19,79.52
2016,3,2,16,0,344.0,138.0,2.8,17.0,269.0,99.06,81.51
2016,3,2,16,15,302.0,127.5,2.65,16.5,231.0,92.04,75.68
2016,3,2,16,30,260.0,117.0,2.5,16.0,193.0,84.83,69.54
2016,3,2,16,45,236.5,96.5,2.4,15.5,155.5,71.15,57.49
2016,3,2,17,0,213.0,76.0,2.3,15.0,118.0,57.03,44.79
2016,3,2,17,15,159.5,56.5,2.1,14.5,82.5,43.0,31.92
2016,3,2,17,30,106.0,37.0,1.9,14.0,47.0,28.64,18.17
2016,3,2,17,45,53.0,18.5,1.75,14.0,23.5,14.67,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,0.9,12.5,4.5,3.84,0.0
2016,3,3,7,0,0.0,9.0,0.9,13.0,9.0,7.39,0.0
2016,3,3,7,15,0.0,19.5,0.95,13.0,19.5,16.06,7.72
2016,3,3,7,30,0.0,30.0,1.0,13.0,30.0,24.75,15.47
2016,3,3,7,45,0.0,42.0,1.05,13.5,42.0,34.72,24.19
2016,3,3,8,0,0.0,54.0,1.1,14.0,54.0,44.7,32.81
2016,3,3,8,15,0.0,66.0,1.0,14.5,66.0,55.04,41.58
2016,3,3,8,30,0.0,78.0,0.9,15.0,78.0,65.8,50.56
2016,3,3,8,45,69.0,133.5,0.8,15.5,164.0,193.9,159.08
2016,3,3,9,0,138.0,189.0,0.7,16.0,250.0,334.17,270.55
2016,3,3,9,15,153.0,209.0,0.6,16.5,283.0,364.09,290.99
2016,3,3,9,30,168.0,229.0,0.5,17.0,316.0,392.7,310.66
2016,3,3,9,45,114.0,239.5,0.45,17.5,300.0,350.55,275.3
2016,3,3,10,0,60.0,250.0,0.4,18.0,284.0,293.08,229.03
2016,3,3,10,15,93.0,273.0,0.5,18.0,330.0,338.15,264.35
2016,3,3,10,30,126.0,296.0,0.6,18.0,376.0,395.29,307.19
2016,3,3,10,45,185.0,305.5,0.7,18.0,428.0,440.14,340.98
2016,3,3,11,0,244.0,315.0,0.8,18.0,480.0,480.91,371.28
2016,3,3,11,15,158.0,318.0,1.05,18.0,426.0,408.53,316.54
2016,3,3,11,30,72.0,321.0,1.3,18.0,372.0,332.16,258.24
2016,3,3,11,45,73.5,324.0,1.55,18.5,376.5,328.0,255.12
2016,3,3,12,0,75.0,327.0,1.8,19.0,381.0,323.45,251.23
2016,3,3,12,15,81.5,333.0,1.9,18.5,392.0,323.67,251.65
2016,3,3,12,30,88.0,339.0,2.0,18.0,403.0,322.73,251.07
2016,3,3,12,45,175.0,336.5,2.1,18.0,461.5,351.15,271.99
2016,3,3,13,0,262.0,334.0,2.2,18.0,520.0,367.38,282.09
2016,3,3,13,15,266.0,324.0,2.05,18.0,509.5,339.14,258.24
2016,3,3,13,30,270.0,314.0,1.9,18.0,499.0,310.53,234.06
