Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,247.0,308.0,1.8,18.0,473.0,282.73,211.58
2016,3,3,14,0,224.0,302.0,1.7,18.0,447.0,253.49,188.78
2016,3,3,14,15,118.0,255.0,1.6,18.0,331.5,193.14,146.27
2016,3,3,14,30,12.0,208.0,1.5,18.0,216.0,161.88,126.44
2016,3,3,14,45,54.5,223.0,1.45,18.0,253.0,159.38,130.83
2016,3,3,15,0,97.0,238.0,1.4,18.0,290.0,166.93,137.46
2016,3,3,15,15,62.0,208.5,1.3,18.0,240.5,149.05,122.72
2016,3,3,15,30,27.0,179.0,1.2,18.0,191.0,136.9,112.78
2016,3,3,15,45,49.5,168.0,1.1,18.0,188.0,122.98,101.23
2016,3,3,16,0,72.0,157.0,1.0,18.0,185.0,115.15,94.79
2016,3,3,16,15,63.5,136.5,0.9,17.5,159.0,101.23,83.16
2016,3,3,16,30,55.0,116.0,0.8,17.0,133.0,87.02,71.05
2016,3,3,16,45,45.0,95.0,0.7,16.5,107.0,72.2,58.14
2016,3,3,17,0,35.0,74.0,0.6,16.0,81.0,57.1,44.7
2016,3,3,17,15,17.5,53.5,0.6,15.5,57.0,41.99,31.0
2016,3,3,17,30,0.0,33.0,0.6,15.0,33.0,26.68,16.68
2016,3,3,17,45,0.0,16.5,0.65,15.0,16.5,13.63,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,40.0,13.0,1.2,13.0,16.0,40.01,0.0
2016,3,4,7,0,80.0,26.0,1.3,14.0,32.0,118.02,79.34
2016,3,4,7,15,132.0,45.0,1.35,14.0,64.0,186.86,151.03
2016,3,4,7,30,184.0,64.0,1.4,14.0,96.0,253.34,209.94
2016,3,4,7,45,208.5,84.0,1.5,14.5,131.5,299.34,249.3
2016,3,4,8,0,233.0,104.0,1.6,15.0,167.0,344.53,286.51
2016,3,4,8,15,256.0,121.0,1.75,15.5,203.0,383.24,317.4
2016,3,4,8,30,279.0,138.0,1.9,16.0,239.0,421.19,346.71
2016,3,4,8,45,223.5,164.5,2.05,16.5,252.5,402.29,328.75
2016,3,4,9,0,168.0,191.0,2.2,17.0,266.0,362.63,294.86
2016,3,4,9,15,96.5,195.0,2.35,17.5,239.0,280.67,227.06
2016,3,4,9,30,25.0,199.0,2.5,18.0,212.0,202.14,161.15
2016,3,4,9,45,22.0,207.5,2.65,18.5,219.5,204.82,162.67
2016,3,4,10,0,19.0,216.0,2.8,19.0,227.0,207.71,164.18
2016,3,4,10,15,9.5,193.0,2.8,19.0,199.0,175.47,137.79
2016,3,4,10,30,0.0,170.0,2.8,19.0,171.0,145.37,113.14
2016,3,4,10,45,1.5,178.5,2.85,19.0,180.0,153.35,119.46
2016,3,4,11,0,3.0,187.0,2.9,19.0,189.0,161.16,125.58
2016,3,4,11,15,6.5,207.0,2.8,18.5,212.0,180.23,140.94
2016,3,4,11,30,10.0,227.0,2.7,18.0,235.0,198.67,155.73
2016,3,4,11,45,7.0,207.0,2.65,18.0,212.5,178.18,139.22
2016,3,4,12,0,4.0,187.0,2.6,18.0,190.0,158.49,123.41
2016,3,4,12,15,2.0,172.5,2.65,18.0,174.0,144.58,112.26
2016,3,4,12,30,0.0,158.0,2.7,18.0,158.0,131.09,101.45
2016,3,4,12,45,2.0,173.5,2.75,18.0,175.0,144.16,112.0
2016,3,4,13,0,4.0,189.0,2.8,18.0,192.0,156.63,122.0
2016,3,4,13,15,3.5,185.5,2.8,17.5,188.0,152.72,119.13
2016,3,4,13,30,3.0,182.0,2.8,17.0,184.0,148.86,116.36
2016,3,4,13,45,11.0,211.0,2.85,17.0,218.5,171.45,134.36
2016,3,4,14,0,19.0,240.0,2.9,17.0,253.0,191.37,150.08
2016,3,4,14,15,9.5,130.0,2.7,16.5,136.5,107.43,82.96
2016,3,4,14,30,0.0,20.0,2.5,16.0,20.0,16.55,8.27
2016,3,4,14,45,0.0,66.0,2.35,16.0,66.0,54.78,42.41
2016,3,4,15,0,0.0,112.0,2.2,16.0,112.0,91.54,74.44
2016,3,4,15,15,21.5,150.5,1.95,16.0,160.5,114.06,94.03
2016,3,4,15,30,43.0,189.0,1.7,16.0,209.0,136.58,113.58
2016,3,4,15,45,21.5,127.0,1.45,16.0,137.0,97.58,80.14
2016,3,4,16,0,0.0,65.0,1.2,16.0,65.0,53.86,42.14
2016,3,4,16,15,0.0,56.0,1.1,15.5,56.0,46.35,35.72
2016,3,4,16,30,0.0,47.0,1.0,15.0,47.0,38.86,29.16
2016,3,4,16,45,0.0,37.5,0.95,15.0,37.5,30.96,22.08
2016,3,4,17,0,0.0,28.0,0.9,15.0,28.0,23.08,14.92
2016,3,4,17,15,0.0,20.0,0.95,15.0,20.0,16.46,8.83
2016,3,4,17,30,0.0,12.0,1.0,15.0,12.0,9.86,2.67
2016,3,4,17,45,0.0,6.0,1.1,15.0,6.0,4.92,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,2.8,14.5,7.5,6.4,0.0
2016,3,5,7,0,0.0,15.0,3.1,15.0,15.0,12.35,3.44
2016,3,5,7,15,0.0,28.5,3.2,15.0,28.5,23.53,13.88
2016,3,5,7,30,0.0,42.0,3.3,15.0,42.0,34.77,23.79
2016,3,5,7,45,0.0,57.5,3.45,15.5,57.5,49.56,36.56
2016,3,5,8,0,0.0,73.0,3.6,16.0,73.0,63.99,48.86
2016,3,5,8,15,0.0,89.0,3.6,16.0,89.0,78.72,61.32
2016,3,5,8,30,0.0,105.0,3.6,16.0,105.0,93.25,73.43
2016,3,5,8,45,0.0,122.5,3.65,16.0,122.5,109.18,86.56
2016,3,5,9,0,0.0,140.0,3.7,16.0,140.0,124.9,99.36
2016,3,5,9,15,60.0,187.0,3.75,16.0,218.5,239.24,195.13
2016,3,5,9,30,120.0,234.0,3.8,16.0,297.0,357.39,290.61
2016,3,5,9,45,118.0,252.0,3.9,16.5,318.0,368.18,297.24
2016,3,5,10,0,116.0,270.0,4.0,17.0,339.0,378.02,303.46
2016,3,5,10,15,58.0,209.0,4.25,17.5,243.5,242.5,194.06
2016,3,5,10,30,0.0,148.0,4.5,18.0,148.0,125.56,97.62
2016,3,5,10,45,3.5,177.5,4.75,18.5,180.0,153.96,120.5
2016,3,5,11,0,7.0,207.0,5.0,19.0,212.0,181.83,142.55
2016,3,5,11,15,10.5,225.5,5.1,19.0,233.0,199.29,156.39
2016,3,5,11,30,14.0,244.0,5.2,19.0,254.0,216.1,169.66
2016,3,5,11,45,7.0,177.0,5.3,19.5,182.0,152.75,118.59
2016,3,5,12,0,0.0,110.0,5.4,20.0,110.0,91.74,69.17
2016,3,5,12,15,0.0,110.0,5.35,19.5,110.0,91.67,69.28
2016,3,5,12,30,0.0,110.0,5.3,19.0,110.0,91.6,69.37
2016,3,5,12,45,12.0,193.0,5.3,19.0,202.0,164.47,128.13
2016,3,5,13,0,24.0,276.0,5.3,19.0,294.0,232.79,182.27
2016,3,5,13,15,24.5,270.5,5.35,18.5,288.0,225.42,176.59
2016,3,5,13,30,25.0,265.0,5.4,18.0,282.0,217.96,170.94
2016,3,5,13,45,21.5,252.0,5.5,18.0,266.5,204.03,159.96
2016,3,5,14,0,18.0,239.0,5.6,18.0,251.0,190.66,149.51
2016,3,5,14,15,9.0,143.5,5.85,17.5,149.5,117.68,91.22
2016,3,5,14,30,0.0,48.0,6.1,17.0,48.0,39.81,27.61
2016,3,5,14,45,0.0,60.5,6.35,17.0,60.5,50.2,38.19
2016,3,5,15,0,0.0,73.0,6.6,17.0,73.0,60.61,47.36
2016,3,5,15,15,0.0,60.5,6.75,16.5,60.5,50.15,38.44
2016,3,5,15,30,0.0,48.0,6.9,16.0,48.0,39.73,29.46
2016,3,5,15,45,0.0,28.0,7.05,16.0,28.0,23.12,14.86
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,6.59,0.2
2016,3,5,16,15,0.0,7.0,7.25,15.5,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,7.3,15.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,7.35,15.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,18.0,1.5,10.5,24.0,69.02,0.0
2016,3,6,7,0,147.0,36.0,1.6,11.0,48.0,192.73,144.82
2016,3,6,7,15,260.0,51.5,1.8,11.5,91.5,316.02,260.56
2016,3,6,7,30,373.0,67.0,2.0,12.0,135.0,429.29,357.92
2016,3,6,7,45,457.5,75.5,2.25,12.5,185.5,512.78,427.11
2016,3,6,8,0,542.0,84.0,2.5,13.0,236.0,604.42,499.83
2016,3,6,8,15,592.5,91.0,2.6,13.0,286.5,661.45,543.57
2016,3,6,8,30,643.0,98.0,2.7,13.0,337.0,716.54,584.62
2016,3,6,8,45,682.5,102.0,2.85,13.5,386.0,756.1,612.18
2016,3,6,9,0,722.0,106.0,3.0,14.0,435.0,792.74,637.07
2016,3,6,9,15,746.5,110.5,3.05,14.0,478.5,813.62,650.67
2016,3,6,9,30,771.0,115.0,3.1,14.0,522.0,831.02,661.79
2016,3,6,9,45,481.0,194.0,3.2,14.0,454.5,649.49,523.17
2016,3,6,10,0,191.0,273.0,3.3,14.0,387.0,444.39,358.97
2016,3,6,10,15,288.0,271.0,3.3,14.0,452.5,527.93,425.72
2016,3,6,10,30,385.0,269.0,3.3,14.0,518.0,590.1,473.53
2016,3,6,10,45,451.0,256.0,3.35,14.5,558.5,625.44,498.92
2016,3,6,11,0,517.0,243.0,3.4,15.0,599.0,641.95,510.15
2016,3,6,11,15,262.5,230.5,3.4,15.0,412.0,412.14,330.63
2016,3,6,11,30,8.0,218.0,3.4,15.0,225.0,189.51,149.77
2016,3,6,11,45,195.5,268.0,3.45,15.0,412.0,372.08,297.93
2016,3,6,12,0,383.0,318.0,3.5,15.0,599.0,512.49,405.7
2016,3,6,12,15,483.5,280.0,3.55,15.0,634.5,516.55,407.15
2016,3,6,12,30,584.0,242.0,3.6,15.0,670.0,506.08,397.0
2016,3,6,12,45,453.5,285.5,3.7,15.0,616.0,443.29,346.25
2016,3,6,13,0,323.0,329.0,3.8,15.0,562.0,390.36,304.04
2016,3,6,13,15,319.5,324.0,3.85,15.0,550.5,359.93,278.24
2016,3,6,13,30,316.0,319.0,3.9,15.0,539.0,329.55,252.17
2016,3,6,13,45,306.5,308.0,3.95,15.0,516.0,293.96,222.26
2016,3,6,14,0,297.0,297.0,4.0,15.0,493.0,259.56,193.9
2016,3,6,14,15,319.0,277.5,4.05,15.0,479.5,225.42,165.97
2016,3,6,14,30,341.0,258.0,4.1,15.0,466.0,189.3,140.38
2016,3,6,14,45,272.5,252.0,4.15,15.0,412.0,160.89,134.08
2016,3,6,15,0,204.0,246.0,4.2,15.0,358.0,165.33,138.26
2016,3,6,15,15,118.0,216.0,4.1,14.5,280.0,147.62,123.62
2016,3,6,15,30,32.0,186.0,4.0,14.0,202.0,135.02,113.28
2016,3,6,15,45,16.0,154.5,3.95,13.5,162.5,119.83,100.56
2016,3,6,16,0,0.0,123.0,3.9,13.0,123.0,97.18,81.08
2016,3,6,16,15,0.0,106.0,3.75,12.5,106.0,84.3,70.0
2016,3,6,16,30,0.0,89.0,3.6,12.0,89.0,71.3,58.59
2016,3,6,16,45,0.0,71.5,3.45,12.0,71.5,57.8,46.44
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,44.15,33.99
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,31.83,22.65
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,18.97,10.71
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,9.46,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.0,1.7,8.5,14.0,11.56,0.0
2016,3,7,7,0,0.0,28.0,1.8,9.0,28.0,25.85,14.91
2016,3,7,7,15,11.0,48.0,1.95,9.0,50.5,56.75,43.09
2016,3,7,7,30,22.0,68.0,2.1,9.0,73.0,96.13,78.12
2016,3,7,7,45,31.5,89.0,2.3,9.5,97.5,126.75,105.15
2016,3,7,8,0,41.0,110.0,2.5,10.0,122.0,156.6,130.97
2016,3,7,8,15,47.5,130.5,2.6,10.0,146.5,182.58,153.08
2016,3,7,8,30,54.0,151.0,2.7,10.0,171.0,208.04,174.35
2016,3,7,8,45,116.5,175.0,2.85,10.0,226.5,304.33,255.82
2016,3,7,9,0,179.0,199.0,3.0,10.0,282.0,382.34,320.17
2016,3,7,9,15,255.0,209.0,3.0,10.0,339.0,471.88,392.3
2016,3,7,9,30,331.0,219.0,3.0,10.0,396.0,541.22,446.88
2016,3,7,9,45,322.0,239.0,3.0,10.5,421.0,546.15,447.62
2016,3,7,10,0,313.0,259.0,3.0,11.0,446.0,549.16,447.31
2016,3,7,10,15,473.0,222.0,3.0,11.0,522.0,646.29,523.91
2016,3,7,10,30,633.0,185.0,3.0,11.0,598.0,727.34,585.73
2016,3,7,10,45,316.5,107.0,3.05,11.5,313.5,377.4,311.26
2016,3,7,11,0,0.0,29.0,3.1,12.0,29.0,24.06,14.66
2016,3,7,11,15,0.0,31.5,3.15,12.0,31.5,26.15,16.5
2016,3,7,11,30,0.0,34.0,3.2,12.0,34.0,28.24,18.25
2016,3,7,11,45,35.0,186.5,3.3,12.0,212.5,183.23,147.53
2016,3,7,12,0,70.0,339.0,3.4,12.0,391.0,331.13,265.91
2016,3,7,12,15,102.5,350.0,3.45,11.5,426.0,350.0,280.7
2016,3,7,12,30,135.0,361.0,3.5,11.0,461.0,367.13,294.15
2016,3,7,12,45,100.5,346.0,3.6,11.0,420.0,325.07,260.27
2016,3,7,13,0,66.0,331.0,3.7,11.0,379.0,289.15,231.59
2016,3,7,13,15,121.0,335.0,3.7,11.0,421.0,300.03,238.9
2016,3,7,13,30,176.0,339.0,3.7,11.0,463.0,305.18,240.53
2016,3,7,13,45,91.0,269.5,3.7,11.0,333.5,227.19,179.69
2016,3,7,14,0,6.0,200.0,3.7,11.0,204.0,160.7,128.85
2016,3,7,14,15,3.0,169.5,3.7,11.0,171.5,136.41,109.18
2016,3,7,14,30,0.0,139.0,3.7,11.0,139.0,112.63,89.73
2016,3,7,14,45,0.0,81.5,3.7,11.5,81.5,67.74,54.53
2016,3,7,15,0,0.0,24.0,3.7,12.0,24.0,19.85,12.08
2016,3,7,15,15,8.5,100.0,3.5,12.0,104.0,82.42,67.77
2016,3,7,15,30,17.0,176.0,3.3,12.0,184.0,135.42,114.49
2016,3,7,15,45,8.5,95.0,3.15,12.0,99.0,77.92,64.07
2016,3,7,16,0,0.0,14.0,3.0,12.0,14.0,11.54,4.77
2016,3,7,16,15,260.5,55.5,2.55,11.5,136.0,39.96,30.55
2016,3,7,16,30,521.0,97.0,2.1,11.0,258.0,71.37,58.92
2016,3,7,16,45,472.0,84.0,1.7,10.5,210.0,62.62,51.07
2016,3,7,17,0,423.0,71.0,1.3,10.0,162.0,53.61,42.82
2016,3,7,17,15,327.0,57.5,1.25,9.5,116.5,43.74,33.56
2016,3,7,17,30,231.0,44.0,1.2,9.0,71.0,33.73,23.77
2016,3,7,17,45,115.5,22.0,1.15,8.5,35.5,17.02,4.71
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.0,1.2,7.0,31.0,169.18,0.0
2016,3,8,7,0,318.0,32.0,1.2,8.0,62.0,333.69,264.11
2016,3,8,7,15,425.0,42.5,1.3,8.5,109.5,438.19,362.31
2016,3,8,7,30,532.0,53.0,1.4,9.0,157.0,547.08,453.08
2016,3,8,7,45,592.5,60.5,1.5,10.0,208.0,615.76,507.39
2016,3,8,8,0,653.0,68.0,1.6,11.0,259.0,684.16,558.63
2016,3,8,8,15,694.5,73.5,1.6,11.5,309.5,732.4,592.59
2016,3,8,8,30,736.0,79.0,1.6,12.0,360.0,778.64,623.75
2016,3,8,8,45,749.0,88.0,1.6,12.5,405.5,801.87,637.3
2016,3,8,9,0,762.0,97.0,1.6,13.0,451.0,821.77,648.35
2016,3,8,9,15,783.0,101.0,1.6,13.0,494.5,833.74,654.83
2016,3,8,9,30,804.0,105.0,1.6,13.0,538.0,847.98,663.01
2016,3,8,9,45,695.5,142.0,1.65,13.5,535.5,789.06,619.0
2016,3,8,10,0,587.0,179.0,1.7,14.0,533.0,720.7,567.43
2016,3,8,10,15,606.5,184.0,1.75,14.0,566.5,725.89,570.88
2016,3,8,10,30,626.0,189.0,1.8,14.0,600.0,727.5,571.02
2016,3,8,10,45,649.0,189.5,1.9,14.0,629.5,723.87,567.91
2016,3,8,11,0,672.0,190.0,2.0,14.0,659.0,716.37,561.94
2016,3,8,11,15,599.0,223.5,2.0,14.0,649.0,665.74,522.22
2016,3,8,11,30,526.0,257.0,2.0,14.0,639.0,613.51,481.52
2016,3,8,11,45,541.0,256.0,2.0,14.0,652.5,594.0,466.01
2016,3,8,12,0,556.0,255.0,2.0,14.0,666.0,571.68,447.78
2016,3,8,12,15,285.5,256.5,1.95,14.0,467.5,383.52,302.7
2016,3,8,12,30,15.0,258.0,1.9,14.0,269.0,220.2,173.73
2016,3,8,12,45,7.5,196.0,1.85,14.0,201.5,164.94,130.01
2016,3,8,13,0,0.0,134.0,1.8,14.0,134.0,110.99,86.42
2016,3,8,13,15,10.5,199.5,1.85,13.5,207.0,166.34,131.64
2016,3,8,13,30,21.0,265.0,1.9,13.0,280.0,217.2,172.44
2016,3,8,13,45,19.5,254.5,2.0,13.0,268.0,205.81,163.28
2016,3,8,14,0,18.0,244.0,2.1,13.0,256.0,194.68,154.56
2016,3,8,14,15,11.0,216.0,2.15,12.5,223.5,170.93,136.16
2016,3,8,14,30,4.0,188.0,2.2,12.0,191.0,148.37,118.6
2016,3,8,14,45,75.5,220.0,2.3,12.0,262.5,158.62,133.31
2016,3,8,15,0,147.0,252.0,2.4,12.0,334.0,167.61,141.37
2016,3,8,15,15,73.5,179.0,2.2,12.0,220.0,132.86,111.63
2016,3,8,15,30,0.0,106.0,2.0,12.0,106.0,86.5,71.39
2016,3,8,15,45,48.0,137.0,1.8,12.0,156.5,104.67,87.68
2016,3,8,16,0,96.0,168.0,1.6,12.0,207.0,122.53,103.56
2016,3,8,16,15,88.5,147.0,1.35,11.5,179.5,108.42,91.48
2016,3,8,16,30,81.0,126.0,1.1,11.0,152.0,94.0,78.97
2016,3,8,16,45,70.5,104.5,0.85,11.0,124.0,78.95,65.53
2016,3,8,17,0,60.0,83.0,0.6,11.0,96.0,63.61,51.58
2016,3,8,17,15,42.5,62.0,0.55,10.5,70.0,48.25,37.48
2016,3,8,17,30,25.0,41.0,0.5,10.0,44.0,32.63,22.85
2016,3,8,17,45,12.5,20.5,0.5,10.0,22.0,16.98,5.54
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.75,10.5,8.5,6.98,0.0
2016,3,9,7,0,0.0,17.0,1.9,11.0,17.0,14.0,5.74
2016,3,9,7,15,0.0,29.0,1.95,11.0,29.0,23.93,14.74
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,33.9,23.63
2016,3,9,7,45,0.0,54.5,2.15,11.5,54.5,45.23,33.55
2016,3,9,8,0,0.0,68.0,2.3,12.0,68.0,57.59,44.19
2016,3,9,8,15,0.0,81.0,2.35,12.5,81.0,69.3,54.08
2016,3,9,8,30,0.0,94.0,2.4,13.0,94.0,80.92,63.73
2016,3,9,8,45,0.0,94.0,2.5,13.5,94.0,79.72,62.4
2016,3,9,9,0,0.0,94.0,2.6,14.0,94.0,79.03,61.51
2016,3,9,9,15,67.0,170.0,2.6,14.0,206.5,225.01,184.84
2016,3,9,9,30,134.0,246.0,2.6,14.0,319.0,383.38,312.17
2016,3,9,9,45,195.5,260.0,2.6,14.5,374.5,444.11,358.98
2016,3,9,10,0,257.0,274.0,2.6,15.0,430.0,519.35,415.79
2016,3,9,10,15,314.0,277.0,2.6,15.5,477.5,557.87,443.83
2016,3,9,10,30,371.0,280.0,2.6,16.0,525.0,593.0,468.94
2016,3,9,10,45,328.0,302.5,2.6,16.5,525.0,565.08,444.79
2016,3,9,11,0,285.0,325.0,2.6,17.0,525.0,537.1,421.14
2016,3,9,11,15,236.5,340.5,2.6,17.0,509.5,488.0,382.73
2016,3,9,11,30,188.0,356.0,2.6,17.0,494.0,453.12,354.89
2016,3,9,11,45,186.5,361.0,2.6,17.5,499.0,441.75,344.98
2016,3,9,12,0,185.0,366.0,2.6,18.0,504.0,429.7,334.43
2016,3,9,12,15,225.5,361.0,2.6,18.0,529.5,432.52,336.04
2016,3,9,12,30,266.0,356.0,2.6,18.0,555.0,433.63,335.75
2016,3,9,12,45,202.5,357.0,2.65,18.5,508.0,381.89,294.85
2016,3,9,13,0,139.0,358.0,2.7,19.0,461.0,338.2,260.66
2016,3,9,13,15,130.5,349.5,2.65,19.0,444.5,314.05,241.48
2016,3,9,13,30,122.0,341.0,2.6,19.0,428.0,290.9,223.0
2016,3,9,13,45,129.5,330.5,2.6,19.0,420.0,271.51,207.04
2016,3,9,14,0,137.0,320.0,2.6,19.0,412.0,251.4,190.58
2016,3,9,14,15,121.5,303.0,2.55,19.0,382.0,223.77,169.79
2016,3,9,14,30,106.0,286.0,2.5,19.0,352.0,207.33,158.97
2016,3,9,14,45,156.0,269.0,2.45,19.0,359.5,176.91,144.94
2016,3,9,15,0,206.0,252.0,2.4,19.0,367.0,168.66,138.45
2016,3,9,15,15,127.5,226.0,2.2,18.5,295.5,153.29,126.11
2016,3,9,15,30,49.0,200.0,2.0,18.0,224.0,143.59,118.47
2016,3,9,15,45,36.0,176.0,1.85,18.0,193.0,128.29,105.77
2016,3,9,16,0,23.0,152.0,1.7,18.0,162.0,117.17,96.54
2016,3,9,16,15,17.0,133.5,1.5,17.5,140.0,103.39,85.05
2016,3,9,16,30,11.0,115.0,1.3,17.0,118.0,89.48,73.25
2016,3,9,16,45,5.5,95.0,1.1,16.5,96.5,74.46,60.22
2016,3,9,17,0,0.0,75.0,0.9,16.0,75.0,59.3,46.81
2016,3,9,17,15,0.0,54.5,0.9,15.5,54.5,43.68,32.75
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,27.83,18.3
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,16.1,5.44
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,18.0,2.5,12.0,20.5,44.91,10.77
2016,3,10,7,0,47.0,36.0,2.7,13.0,41.0,93.13,71.42
2016,3,10,7,15,70.5,57.5,2.8,13.5,69.5,140.33,114.32
2016,3,10,7,30,94.0,79.0,2.9,14.0,98.0,185.76,154.3
2016,3,10,7,45,108.5,101.0,3.0,14.5,129.0,223.65,186.73
2016,3,10,8,0,123.0,123.0,3.1,15.0,160.0,260.63,217.44
2016,3,10,8,15,134.0,143.5,3.3,15.5,190.5,291.57,242.32
2016,3,10,8,30,145.0,164.0,3.5,16.0,221.0,321.75,265.99
2016,3,10,8,45,72.5,153.5,3.7,16.5,182.0,219.69,179.89
2016,3,10,9,0,0.0,143.0,3.9,17.0,143.0,126.74,100.19
2016,3,10,9,15,0.0,115.0,4.0,17.0,115.0,97.99,76.28
2016,3,10,9,30,0.0,87.0,4.1,17.0,87.0,72.32,54.84
2016,3,10,9,45,2.0,137.5,4.2,17.5,139.0,119.26,93.32
2016,3,10,10,0,4.0,188.0,4.3,18.0,191.0,167.13,131.82
2016,3,10,10,15,7.0,203.0,4.3,18.0,208.0,182.18,143.7
2016,3,10,10,30,10.0,218.0,4.3,18.0,225.0,196.89,155.3
2016,3,10,10,45,278.5,229.0,4.3,18.5,426.0,453.18,362.69
2016,3,10,11,0,547.0,240.0,4.3,19.0,627.0,667.49,525.04
2016,3,10,11,15,478.5,276.5,4.2,19.0,620.5,626.17,490.06
2016,3,10,11,30,410.0,313.0,4.1,19.0,614.0,577.02,450.89
2016,3,10,11,45,409.5,316.0,4.1,19.5,620.0,555.5,432.82
2016,3,10,12,0,409.0,319.0,4.1,20.0,626.0,532.66,413.49
2016,3,10,12,15,204.5,200.0,4.05,20.0,353.5,291.2,227.99
2016,3,10,12,30,0.0,81.0,4.0,20.0,81.0,67.52,49.35
2016,3,10,12,45,0.0,116.0,3.95,20.0,116.0,96.49,72.93
2016,3,10,13,0,0.0,151.0,3.9,20.0,151.0,124.74,95.65
2016,3,10,13,15,91.5,248.5,3.75,19.5,314.0,228.91,176.96
2016,3,10,13,30,183.0,346.0,3.6,19.0,477.0,313.36,239.69
2016,3,10,13,45,91.5,229.5,3.45,19.0,295.0,196.46,149.94
2016,3,10,14,0,0.0,113.0,3.3,19.0,113.0,93.45,70.97
2016,3,10,14,15,0.0,113.5,3.1,19.0,113.5,93.65,71.35
2016,3,10,14,30,0.0,114.0,2.9,19.0,114.0,93.8,71.61
2016,3,10,14,45,0.0,71.0,2.75,19.0,71.0,58.98,45.35
2016,3,10,15,0,0.0,28.0,2.6,19.0,28.0,23.17,14.52
2016,3,10,15,15,0.0,31.5,2.35,18.5,31.5,26.06,17.14
2016,3,10,15,30,0.0,35.0,2.1,18.0,35.0,28.94,19.78
2016,3,10,15,45,0.0,41.0,1.9,18.0,41.0,33.9,24.21
2016,3,10,16,0,0.0,47.0,1.7,18.0,47.0,38.87,28.66
2016,3,10,16,15,0.0,40.5,1.5,17.5,40.5,33.46,24.02
2016,3,10,16,30,0.0,34.0,1.3,17.0,34.0,28.06,19.34
2016,3,10,16,45,0.0,28.0,1.15,16.5,28.0,23.08,14.95
2016,3,10,17,0,0.0,22.0,1.0,16.0,22.0,18.11,10.49
2016,3,10,17,15,0.0,16.0,1.05,15.5,16.0,13.16,5.98
2016,3,10,17,30,0.0,10.0,1.1,15.0,10.0,8.21,1.45
2016,3,10,17,45,0.0,5.5,1.2,14.5,5.5,4.51,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,12.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,4.9,12.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,4.8,12.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.0,4.0,3.28,0.0
2016,3,11,8,0,0.0,5.0,4.6,12.0,5.0,4.11,0.0
2016,3,11,8,15,0.0,6.0,4.55,12.0,6.0,4.94,0.0
2016,3,11,8,30,0.0,7.0,4.5,12.0,7.0,5.76,0.0
2016,3,11,8,45,0.0,17.0,4.45,12.0,17.0,14.02,6.45
2016,3,11,9,0,0.0,27.0,4.4,12.0,27.0,22.31,13.55
2016,3,11,9,15,0.0,72.0,4.45,12.5,72.0,59.76,45.37
2016,3,11,9,30,0.0,117.0,4.5,13.0,117.0,99.18,78.31
2016,3,11,9,45,10.0,173.5,4.6,13.5,180.0,159.97,128.81
2016,3,11,10,0,20.0,230.0,4.7,14.0,243.0,221.12,178.53
2016,3,11,10,15,94.0,275.5,4.9,14.0,338.5,340.94,276.98
2016,3,11,10,30,168.0,321.0,5.1,14.0,434.0,456.02,368.85
2016,3,11,10,45,185.0,332.5,5.3,14.5,461.0,469.47,378.14
2016,3,11,11,0,202.0,344.0,5.5,15.0,488.0,480.92,386.08
2016,3,11,11,15,102.5,262.0,5.55,14.5,335.5,318.09,256.26
2016,3,11,11,30,3.0,180.0,5.6,14.0,183.0,153.41,121.39
2016,3,11,11,45,3.0,176.5,5.65,14.0,179.0,149.79,118.5
2016,3,11,12,0,3.0,173.0,5.7,14.0,175.0,146.23,115.55
2016,3,11,12,15,18.0,241.5,5.6,14.0,255.0,210.65,168.05
2016,3,11,12,30,33.0,310.0,5.5,14.0,335.0,272.63,217.69
2016,3,11,12,45,78.5,336.5,5.4,14.0,395.0,308.46,245.81
2016,3,11,13,0,124.0,363.0,5.3,14.0,455.0,336.13,266.63
2016,3,11,13,15,62.0,232.0,5.4,14.0,278.0,207.77,164.37
2016,3,11,13,30,0.0,101.0,5.5,14.0,101.0,84.04,64.48
2016,3,11,13,45,46.0,209.0,5.65,14.0,240.5,174.92,137.79
2016,3,11,14,0,92.0,317.0,5.8,14.0,380.0,248.74,195.54
2016,3,11,14,15,46.0,202.5,5.7,13.5,234.0,160.02,125.68
2016,3,11,14,30,0.0,88.0,5.6,13.0,88.0,73.22,56.12
2016,3,11,14,45,166.0,162.5,5.55,13.0,256.5,108.34,89.69
2016,3,11,15,0,332.0,237.0,5.5,13.0,425.0,154.15,129.72
2016,3,11,15,15,370.0,209.5,5.25,12.5,404.5,140.29,118.17
2016,3,11,15,30,408.0,182.0,5.0,12.0,384.0,119.54,100.54
2016,3,11,15,45,223.0,172.0,4.8,11.5,281.0,117.66,99.37
2016,3,11,16,0,38.0,162.0,4.6,11.0,178.0,118.89,100.92
2016,3,11,16,15,33.0,142.5,4.35,10.5,155.0,105.68,89.58
2016,3,11,16,30,28.0,123.0,4.1,10.0,132.0,92.18,77.8
2016,3,11,16,45,18.0,102.0,3.9,10.0,107.5,79.47,66.37
2016,3,11,17,0,8.0,81.0,3.7,10.0,83.0,63.65,51.92
2016,3,11,17,15,4.0,60.0,3.55,9.5,61.0,47.72,37.24
2016,3,11,17,30,0.0,39.0,3.4,9.0,39.0,31.6,22.22
2016,3,11,17,45,0.0,22.0,3.3,9.0,22.0,18.17,8.2
2016,3,11,18,0,0.0,5.0,3.2,9.0,5.0,4.27,0.0
2016,3,11,18,15,0.0,2.5,3.25,9.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,3.5,19.5,1.85,8.5,20.0,18.75,5.75
2016,3,12,7,0,7.0,39.0,2.1,9.0,40.0,44.52,31.87
2016,3,12,7,15,25.5,61.5,2.25,9.0,66.5,94.49,76.34
2016,3,12,7,30,44.0,84.0,2.4,9.0,93.0,135.43,112.95
2016,3,12,7,45,58.5,107.0,2.6,9.5,123.0,172.91,145.67
2016,3,12,8,0,73.0,130.0,2.8,10.0,153.0,209.67,177.01
2016,3,12,8,15,90.0,149.5,2.9,10.5,182.5,243.01,204.85
2016,3,12,8,30,107.0,169.0,3.0,11.0,212.0,294.12,246.55
2016,3,12,8,45,100.0,189.5,3.2,11.5,233.5,288.84,240.78
2016,3,12,9,0,93.0,210.0,3.4,12.0,255.0,300.7,249.01
2016,3,12,9,15,60.5,214.0,3.45,12.0,244.5,269.32,221.53
2016,3,12,9,30,28.0,218.0,3.5,12.0,234.0,239.14,195.12
2016,3,12,9,45,36.0,239.5,3.6,12.5,261.5,264.72,215.36
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,289.35,234.45
2016,3,12,10,15,55.5,282.0,3.75,13.0,319.0,315.31,254.94
2016,3,12,10,30,67.0,303.0,3.8,13.0,349.0,339.91,274.17
2016,3,12,10,45,36.5,254.0,3.85,13.0,279.5,260.72,209.79
2016,3,12,11,0,6.0,205.0,3.9,13.0,210.0,179.05,142.82
2016,3,12,11,15,34.5,271.5,3.9,13.0,298.0,266.56,214.12
2016,3,12,11,30,63.0,338.0,3.9,13.0,386.0,341.64,273.64
2016,3,12,11,45,65.0,343.5,3.9,13.0,392.5,340.2,271.9
2016,3,12,12,0,67.0,349.0,3.9,13.0,399.0,338.19,269.97
2016,3,12,12,15,33.5,208.0,3.95,13.0,233.0,194.29,154.85
2016,3,12,12,30,0.0,67.0,4.0,13.0,67.0,55.81,41.07
2016,3,12,12,45,0.0,83.0,4.05,13.0,83.0,69.2,52.31
2016,3,12,13,0,0.0,99.0,4.1,13.0,99.0,82.49,63.37
2016,3,12,13,15,0.0,84.5,4.2,13.0,84.5,70.43,53.38
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,58.27,43.3
2016,3,12,13,45,0.0,88.0,4.4,13.5,88.0,73.31,55.82
2016,3,12,14,0,0.0,106.0,4.5,14.0,106.0,87.91,67.91
2016,3,12,14,15,0.5,139.5,4.5,14.0,140.0,113.85,89.48
2016,3,12,14,30,1.0,173.0,4.5,14.0,174.0,137.89,109.46
2016,3,12,14,45,0.5,108.0,4.5,14.0,108.5,88.97,72.41
2016,3,12,15,0,0.0,43.0,4.5,14.0,43.0,35.63,25.85
2016,3,12,15,15,0.0,55.5,4.3,14.0,55.5,46.01,35.12
2016,3,12,15,30,0.0,68.0,4.1,14.0,68.0,56.4,44.42
2016,3,12,15,45,0.0,48.0,3.9,14.0,48.0,39.72,29.77
2016,3,12,16,0,0.0,28.0,3.7,14.0,28.0,23.11,15.05
2016,3,12,16,15,0.0,24.0,3.55,13.5,24.0,19.79,12.16
2016,3,12,16,30,0.0,20.0,3.4,13.0,20.0,16.47,9.23
2016,3,12,16,45,0.0,16.5,3.25,13.0,16.5,13.58,6.61
2016,3,12,17,0,0.0,13.0,3.1,13.0,13.0,10.69,3.97
2016,3,12,17,15,0.0,9.5,3.05,12.5,9.5,7.8,1.31
2016,3,12,17,30,0.0,6.0,3.0,12.0,6.0,4.92,0.0
2016,3,12,17,45,0.0,3.5,3.0,12.0,3.5,2.87,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.85,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,17.0,2.7,12.5,17.0,14.02,3.62
2016,3,13,7,0,0.0,34.0,2.9,13.0,34.0,30.07,19.3
2016,3,13,7,15,0.0,55.0,2.9,13.0,55.0,52.71,39.13
2016,3,13,7,30,0.0,76.0,2.9,13.0,76.0,73.86,57.61
2016,3,13,7,45,8.0,96.5,2.95,13.5,99.0,100.26,80.52
2016,3,13,8,0,16.0,117.0,3.0,14.0,122.0,126.38,102.76
2016,3,13,8,15,22.5,136.5,3.0,14.0,145.0,149.75,122.42
2016,3,13,8,30,29.0,156.0,3.0,14.0,168.0,188.81,154.77
2016,3,13,8,45,14.5,96.5,3.05,14.0,102.5,94.77,75.43
2016,3,13,9,0,0.0,37.0,3.1,14.0,37.0,30.6,20.45
2016,3,13,9,15,0.0,34.0,3.15,14.0,34.0,28.13,18.3
2016,3,13,9,30,0.0,31.0,3.2,14.0,31.0,25.66,16.14
2016,3,13,9,45,0.0,59.0,3.3,14.0,59.0,48.97,35.75
2016,3,13,10,0,0.0,87.0,3.4,14.0,87.0,72.39,55.25
2016,3,13,10,15,2.0,139.5,3.45,14.0,141.5,119.85,94.53
2016,3,13,10,30,4.0,192.0,3.5,14.0,196.0,167.99,133.76
2016,3,13,10,45,2.0,174.5,3.6,14.0,176.5,149.83,118.64
2016,3,13,11,0,0.0,157.0,3.7,14.0,157.0,132.42,104.23
2016,3,13,11,15,0.0,144.5,3.75,14.0,144.5,121.33,95.08
2016,3,13,11,30,0.0,132.0,3.8,14.0,132.0,110.49,86.12
2016,3,13,11,45,3.5,171.5,3.9,14.0,174.0,145.9,115.12
2016,3,13,12,0,7.0,211.0,4.0,14.0,216.0,180.47,143.12
2016,3,13,12,15,12.0,241.0,4.05,14.0,250.5,206.89,164.37
2016,3,13,12,30,17.0,271.0,4.1,14.0,285.0,231.97,184.4
2016,3,13,12,45,20.5,280.0,4.2,14.5,296.0,238.22,188.96
2016,3,13,13,0,24.0,289.0,4.3,15.0,307.0,243.67,192.87
2016,3,13,13,15,23.5,283.0,4.25,15.0,300.5,235.48,186.25
2016,3,13,13,30,23.0,277.0,4.2,15.0,294.0,227.33,179.7
2016,3,13,13,45,16.0,247.5,4.2,15.0,259.0,200.52,158.47
2016,3,13,14,0,9.0,218.0,4.2,15.0,224.0,174.98,138.29
2016,3,13,14,15,6.0,202.0,4.1,14.5,206.0,160.92,127.47
2016,3,13,14,30,3.0,186.0,4.0,14.0,188.0,147.42,117.06
2016,3,13,14,45,1.5,141.0,3.9,14.0,142.0,113.73,93.8
2016,3,13,15,0,0.0,96.0,3.8,14.0,96.0,79.57,64.37
2016,3,13,15,15,0.0,81.5,3.65,14.0,81.5,67.71,54.18
2016,3,13,15,30,0.0,67.0,3.5,14.0,67.0,55.57,43.66
2016,3,13,15,45,0.0,72.0,3.4,14.0,72.0,59.73,47.48
2016,3,13,16,0,0.0,77.0,3.3,14.0,77.0,63.89,51.32
2016,3,13,16,15,0.0,67.0,3.1,14.0,67.0,55.53,44.03
2016,3,13,16,30,0.0,57.0,2.9,14.0,57.0,47.19,36.68
2016,3,13,16,45,0.0,47.0,2.75,14.0,47.0,38.86,29.24
2016,3,13,17,0,0.0,37.0,2.6,14.0,37.0,30.55,21.72
2016,3,13,17,15,0.0,27.5,2.55,14.0,27.5,22.67,14.51
2016,3,13,17,30,0.0,18.0,2.5,14.0,18.0,14.81,7.27
2016,3,13,17,45,0.0,10.5,2.5,14.0,10.5,8.63,1.14
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.56,0.0
2016,3,13,18,15,0.0,1.5,2.45,13.5,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
