Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,9.39,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,137.41,94.17
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,236.12,194.31
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,334.42,280.5
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,418.27,352.43
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,477.98,402.17
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,537.66,450.14
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,597.24,496.84
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,665.49,548.17
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,630.45,517.75
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,599.3,489.61
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,673.94,547.47
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,754.67,606.75
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,715.77,573.25
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,682.87,544.59
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,566.51,452.88
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,455.43,363.75
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,470.34,374.67
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,483.17,383.2
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,565.7,448.06
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,635.19,500.58
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,545.09,428.51
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,466.98,366.18
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,509.21,398.88
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,527.07,410.64
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,487.17,377.49
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,447.61,344.36
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,403.9,307.54
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,361.16,271.05
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,314.95,230.9
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,267.72,190.15
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,221.78,152.65
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,175.76,120.13
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,115.56,94.89
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,88.06,71.45
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,86.75,70.67
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,85.43,69.87
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,83.28,68.19
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,81.09,66.47
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,77.6,63.69
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,74.04,60.78
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,66.0,53.74
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,59.85,48.19
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,50.18,39.34
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,40.35,30.03
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,26.8,16.17
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,13.03,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,6.83,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,47.59,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,228.76,168.83
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,363.68,300.31
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,459.13,381.9
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,557.18,461.17
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,631.54,518.73
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,705.46,573.46
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,752.11,606.05
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,796.63,636.3
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,823.31,651.85
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,853.18,669.5
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,868.4,677.3
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,879.99,682.73
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,883.5,683.67
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,883.17,682.08
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,873.78,674.71
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,852.54,659.29
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,833.5,644.77
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,810.91,627.79
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,782.33,607.45
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,750.54,583.8
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,713.75,555.42
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,674.17,524.36
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,630.21,489.27
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,584.03,451.55
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,534.71,409.57
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,483.34,364.89
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,429.58,317.82
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,374.82,268.94
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,317.94,218.01
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,260.67,167.61
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,202.98,120.69
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,145.76,82.2
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,88.51,60.61
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,69.24,54.66
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,68.24,54.07
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,67.23,53.47
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,65.03,51.71
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,62.76,49.88
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,59.92,47.62
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,57.03,45.26
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,48.41,37.71
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,44.39,34.12
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,38.51,28.73
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,32.59,23.06
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,22.93,13.17
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,13.13,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,7.26,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,14.51,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,240.6,182.39
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,425.26,346.76
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,517.92,424.62
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,613.07,500.88
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,677.61,550.64
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,741.46,597.9
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,779.72,623.93
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,822.28,652.43
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,850.9,670.28
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,876.24,685.66
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,891.37,693.31
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,902.79,698.51
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,904.4,697.03
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,893.11,686.88
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,883.27,678.89
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,869.69,668.47
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,849.93,653.09
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,826.58,635.38
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,796.97,614.22
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,764.13,590.04
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,726.28,560.16
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,685.61,527.71
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,640.85,492.29
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,593.83,454.28
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,543.22,411.74
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,490.56,366.51
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,435.49,319.01
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,379.51,269.73
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,321.73,218.61
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,263.7,168.05
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,205.12,120.5
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,147.13,81.43
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,89.23,59.17
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,77.17,60.74
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,66.91,52.25
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,65.84,51.6
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,63.94,50.12
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,61.99,48.59
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,59.12,46.43
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,56.2,44.16
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,48.0,37.04
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,44.34,33.8
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,38.46,28.41
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,32.54,22.76
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,22.88,13.15
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,13.09,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,8.96,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,24.44,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,259.58,200.2
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,461.09,373.12
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,549.83,445.71
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,640.9,516.39
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,696.54,557.73
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,758.48,601.83
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,802.45,630.79
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,843.88,657.16
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,871.54,672.71
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,895.88,685.81
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,909.0,690.64
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,908.9,686.71
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,909.8,684.41
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,906.87,679.71
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,896.36,669.57
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,882.04,657.19
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,861.09,640.65
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,836.53,621.96
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,805.96,600.02
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,772.13,575.64
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,733.61,546.47
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,692.3,514.89
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,646.64,480.57
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,598.74,443.69
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,547.42,403.23
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,494.48,360.29
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,439.0,314.17
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,382.58,266.14
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,324.63,216.48
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,266.54,167.19
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,207.79,120.42
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,149.65,81.68
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,91.88,59.29
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,69.2,53.23
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,68.2,52.67
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,67.18,52.08
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,65.32,50.65
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,63.41,49.18
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,60.6,47.01
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,57.74,44.74
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,49.06,37.33
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,45.05,33.85
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,39.21,28.64
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,33.31,23.16
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,23.69,13.78
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,13.93,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,68.39,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,181.27,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,326.79,257.12
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,459.18,376.69
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,547.66,450.73
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,638.24,522.17
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,380.23,318.75
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,63.25,48.29
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,76.94,60.1
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,90.51,71.34
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,112.9,89.65
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,135.11,107.49
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,268.68,217.42
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,406.89,325.36
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,374.5,297.55
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,360.79,285.04
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,473.88,373.1
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,579.62,451.81
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,676.04,523.0
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,753.53,578.21
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,767.16,587.44
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,770.08,589.14
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,665.92,509.43
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,555.46,425.6
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,535.93,410.77
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,508.87,389.27
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,512.18,388.8
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,495.72,370.38
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,439.55,322.59
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,383.94,274.28
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,320.47,222.7
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,271.15,183.99
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,218.65,141.85
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,166.68,105.5
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,108.35,75.09
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,84.64,67.58
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,90.27,72.77
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,96.68,78.65
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,100.43,82.28
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,104.38,86.12
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,98.55,81.43
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,95.22,78.85
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,82.51,67.88
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,69.36,56.28
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,55.98,44.29
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,41.47,31.0
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,29.37,19.15
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,16.88,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,8.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,13.21,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,85.16,64.45
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,138.04,112.77
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,181.8,151.28
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,224.57,187.91
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,263.03,219.79
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,301.0,250.31
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,404.27,333.37
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,489.33,399.16
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,539.79,436.05
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,588.95,471.3
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,756.32,594.41
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,883.95,679.62
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,881.87,674.47
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,876.08,668.37
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,866.88,660.9
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,845.68,645.37
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,825.74,630.2
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,802.45,612.8
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,734.75,562.18
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,654.41,501.07
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,672.46,516.1
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,667.85,513.1
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,624.88,479.05
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,579.79,442.83
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,532.11,403.67
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,482.46,361.78
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,410.03,305.24
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,363.65,271.35
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,322.77,236.32
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,282.05,200.94
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,239.25,166.61
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,196.8,136.29
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,142.86,103.93
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,113.32,91.58
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,123.34,100.57
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,140.24,115.4
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,129.07,106.22
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,117.4,96.58
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,106.93,88.02
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,96.06,78.96
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,82.87,67.67
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,69.18,55.69
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,55.57,43.59
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,41.56,30.85
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,29.39,19.14
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,17.66,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,9.39,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,22.45,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,59.69,16.85
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,154.38,122.5
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,228.0,189.06
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,280.3,234.73
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,332.21,278.43
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,374.46,312.09
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,416.05,343.98
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,525.66,429.6
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,616.21,497.61
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,601.27,482.07
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,563.67,450.66
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,658.88,522.94
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,731.99,576.91
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,816.1,636.28
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,879.42,678.71
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,870.05,670.99
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,856.97,661.37
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,654.6,510.0
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,439.16,340.76
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,322.92,252.24
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,219.72,171.13
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,201.06,156.47
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,183.04,142.16
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,244.35,190.61
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,297.66,231.93
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,248.98,193.81
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,205.2,159.56
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,125.43,96.42
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,44.11,30.69
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,118.59,91.35
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,186.24,145.54
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,162.63,126.92
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,139.9,109.07
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,136.82,106.87
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,134.23,109.86
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,102.55,83.28
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,68.95,54.65
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,72.9,58.29
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,76.35,61.48
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,67.22,53.78
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,58.02,45.91
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,48.44,37.58
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,38.87,29.09
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,29.73,20.84
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,20.61,12.52
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,12.75,5.16
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,4.92,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.56,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,22.0,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,62.43,26.69
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,158.12,126.5
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,232.73,193.77
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,293.34,247.08
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,354.38,299.15
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,408.41,343.72
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,463.33,387.6
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,424.42,352.83
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,361.58,299.16
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,419.51,345.46
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,496.35,404.62
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,586.1,475.4
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,693.8,557.28
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,690.44,551.26
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,684.52,544.18
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,699.01,554.91
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,709.91,562.77
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,533.59,424.1
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,357.47,282.46
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,394.66,312.35
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,437.26,345.32
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,400.34,316.08
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,374.09,295.24
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,364.79,287.78
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,355.2,280.01
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,192.51,151.09
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,32.46,21.15
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,31.61,20.56
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,30.77,19.93
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,96.37,74.01
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,157.08,123.45
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,109.41,84.81
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,59.88,44.27
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,83.32,63.83
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,104.77,85.52
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,68.56,54.47
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,29.79,20.7
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,23.55,15.3
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,17.33,9.84
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,15.25,8.05
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,13.18,6.24
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,47.03,36.72
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,78.79,64.98
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,66.01,53.35
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,52.98,41.25
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,36.12,25.27
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,18.8,3.02
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,10.24,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,80.86,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,219.46,129.53
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,350.47,286.16
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,478.96,396.37
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,565.75,469.11
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,654.01,539.79
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,716.77,587.08
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,778.55,631.85
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,814.97,657.01
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,855.62,684.82
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,885.9,703.36
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,912.82,719.33
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,925.32,726.37
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,934.06,731.0
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,926.74,723.18
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,925.51,719.98
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,914.21,710.78
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,899.1,699.16
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,878.22,682.75
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,853.66,663.91
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,822.16,641.14
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,787.41,616.08
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,748.53,586.35
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,706.79,553.62
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,600.58,469.53
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,501.42,391.28
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,471.44,367.16
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,440.61,341.5
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,415.56,318.25
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,380.69,285.04
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,329.02,243.7
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,294.59,218.02
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,231.33,155.59
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,158.83,90.27
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,100.53,63.11
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,78.5,63.28
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,67.93,54.24
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,66.94,53.55
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,65.45,52.41
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,63.94,51.25
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,61.56,49.4
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,59.14,47.47
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,51.14,40.47
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,47.98,37.67
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,42.64,32.75
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,37.28,27.59
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,28.2,18.76
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,19.01,4.69
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,39.68,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,115.01,74.19
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,192.55,159.09
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,266.41,225.49
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,320.9,273.06
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,375.22,318.67
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,421.01,355.19
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,466.53,390.15
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,543.38,448.81
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,598.75,489.48
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,618.61,501.65
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,635.89,511.99
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,763.94,608.22
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,873.25,683.3
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,905.77,703.09
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,924.04,713.57
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,913.7,704.94
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,899.55,694.09
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,848.61,656.35
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,792.57,614.07
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,795.61,616.71
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,789.27,611.7
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,749.9,579.92
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,707.79,545.99
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,639.55,492.39
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,573.63,440.47
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,529.11,404.55
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,483.14,366.4
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,434.15,324.88
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,384.45,281.91
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,339.11,238.78
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,284.07,186.89
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,218.53,132.68
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,160.21,90.77
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,103.24,63.97
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,81.3,64.65
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,80.1,63.94
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,78.87,63.2
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,76.8,61.6
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,68.25,54.36
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,65.4,52.16
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,62.48,49.83
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,58.56,46.54
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,54.59,43.08
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,48.35,37.51
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,42.04,31.6
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,31.45,21.52
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,19.43,6.08
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,10.67,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
