Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,80.81,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,223.89,157.3
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,336.77,276.94
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,450.24,373.85
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,534.1,442.73
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,619.33,509.28
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,676.88,552.07
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,733.25,592.42
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,777.87,622.48
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,820.17,650.13
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,841.22,662.04
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,858.85,671.6
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,875.57,680.53
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,888.75,687.01
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,886.02,682.55
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,879.64,675.88
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,872.46,669.75
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,861.6,661.23
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,842.06,645.62
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,824.24,631.44
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,796.75,611.4
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,766.08,588.18
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,729.0,560.2
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,689.53,529.97
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,617.42,473.84
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,549.96,421.18
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,533.6,406.2
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,502.85,377.75
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,448.06,330.98
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,392.56,282.65
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,335.53,232.44
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,278.14,182.23
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,220.49,134.74
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,163.67,94.01
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,107.36,66.65
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,83.49,66.24
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,82.76,65.96
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,82.04,65.67
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,77.16,61.66
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,79.89,64.23
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,76.84,61.9
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,73.71,59.45
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,67.65,54.34
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,61.36,48.87
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,53.39,41.8
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,42.86,32.2
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,30.91,20.99
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,19.7,7.12
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,10.24,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,97.06,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,264.85,194.64
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,366.97,301.32
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,475.69,393.6
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,558.75,461.88
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,642.84,527.87
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,698.04,568.4
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,751.87,606.51
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,794.7,635.4
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,835.13,661.94
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,744.24,592.81
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,657.45,523.82
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,796.22,626.4
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,915.45,706.12
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,917.4,703.8
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,915.5,700.22
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,895.21,685.06
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,881.14,674.51
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,860.17,658.03
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,835.79,639.39
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,806.3,618.51
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,773.69,595.06
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,736.87,566.33
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,697.28,535.1
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,652.56,500.22
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,605.74,462.91
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,556.84,422.38
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,505.51,378.79
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,450.85,332.1
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,395.29,283.54
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,338.25,233.14
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,280.66,182.55
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,222.07,134.04
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,164.04,92.23
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,106.08,63.82
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,78.85,62.27
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,68.17,53.42
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,67.22,52.88
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,66.13,52.11
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,65.03,51.33
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,62.34,49.25
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,59.59,47.08
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,52.27,40.8
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,49.92,38.79
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,44.31,33.8
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,38.64,28.53
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,29.65,20.03
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,20.55,8.53
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,10.67,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,129.29,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,331.65,252.28
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,436.13,358.16
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,547.12,451.54
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,621.85,512.21
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,691.78,566.08
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,746.33,605.87
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,799.35,642.99
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,837.22,667.91
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,872.43,690.42
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,895.32,702.49
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,904.74,704.99
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,915.63,710.66
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,922.91,713.9
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,920.83,709.82
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,914.97,703.37
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,903.04,692.25
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,887.43,678.83
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,865.02,661.25
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,839.19,641.5
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,808.13,619.12
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,773.97,594.62
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,736.08,566.12
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,695.36,534.67
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,649.91,499.02
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,602.37,460.91
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,551.31,418.33
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,499.22,374.0
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,445.53,327.97
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,390.99,280.2
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,335.32,231.37
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,280.57,183.77
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,222.35,140.76
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,189.66,123.13
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,153.25,107.86
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,143.19,116.21
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,120.77,97.87
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,95.84,77.14
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,99.49,80.54
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,102.31,83.21
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,84.89,68.58
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,66.37,52.78
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,64.66,51.5
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,61.03,48.4
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,52.65,41.01
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,44.07,33.2
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,32.93,22.77
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,21.61,9.83
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,11.95,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,149.12,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,299.2,232.81
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,406.17,336.08
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,519.37,431.99
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,598.81,496.41
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,679.27,558.28
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,736.72,600.09
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,792.95,639.44
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,661.0,538.65
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,508.47,415.94
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,553.71,450.28
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,597.39,481.66
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,634.98,509.23
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,689.51,548.68
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,709.91,561.86
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,727.31,572.96
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,765.63,601.54
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,804.87,630.04
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,836.74,653.85
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,847.63,661.21
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,818.12,639.41
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,785.44,615.33
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,747.91,585.13
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,707.64,552.46
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,639.52,497.6
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,572.23,443.66
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,549.74,424.37
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,515.71,393.57
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,461.28,346.67
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,405.83,297.73
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,348.75,246.34
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,291.76,195.39
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,227.66,147.01
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,191.15,126.27
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,124.49,81.25
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,80.35,64.29
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,81.63,65.74
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,91.26,74.45
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,107.75,89.18
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,128.24,107.5
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,113.66,95.23
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,98.27,82.12
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,89.93,74.89
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,81.35,67.27
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,67.17,54.55
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,52.54,41.15
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,37.72,27.3
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,22.99,11.6
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,12.38,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,175.94,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,350.15,280.26
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,466.59,390.97
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,589.4,495.83
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,665.21,558.58
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,735.38,613.94
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,792.99,657.24
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,848.9,697.75
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,885.71,723.11
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,919.64,745.92
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,932.77,751.7
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,952.79,762.64
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,962.31,767.37
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,968.09,769.6
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,965.82,764.78
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,959.66,757.43
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,946.33,746.61
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,929.17,733.26
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,906.11,716.2
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,879.41,696.59
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,846.27,671.66
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,809.92,644.43
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,735.54,584.03
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,661.98,523.65
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,604.41,477.45
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,551.33,434.29
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,473.76,372.35
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,412.44,323.72
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,385.78,301.56
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,359.14,279.1
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,269.43,210.09
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,208.32,164.84
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,197.7,156.87
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,187.19,148.97
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,162.36,124.47
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,147.5,123.13
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,143.15,119.72
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,145.61,122.18
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,80.28,65.54
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,6.6,0.25
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,29.5,20.9
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,56.79,45.54
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,52.04,41.35
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,52.14,41.45
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,46.6,36.48
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,41.0,31.23
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,32.12,22.72
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,23.1,12.32
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,175.75,25.44
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,343.9,275.4
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,458.28,377.6
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,578.58,474.96
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,653.72,535.16
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,729.56,593.41
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,783.14,631.86
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,841.76,672.72
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,878.93,695.43
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,913.27,715.75
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,926.93,721.98
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,947.63,733.32
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,957.83,736.75
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,964.26,737.85
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,962.97,733.93
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,957.77,727.65
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,944.94,717.81
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,928.26,705.62
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,904.72,688.21
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,877.59,668.49
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,769.4,590.88
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,651.07,501.64
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,624.79,482.97
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,596.66,461.79
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,502.72,389.62
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,424.4,329.08
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,492.83,381.1
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,522.27,397.36
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,465.58,348.05
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,408.0,297.25
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,349.21,244.85
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,290.54,192.7
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,231.08,142.03
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,172.16,97.85
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,114.49,67.8
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,81.95,65.62
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,70.95,56.43
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,69.78,55.71
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,68.8,55.03
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,67.82,54.36
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,65.24,52.37
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,62.6,50.29
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,54.06,42.9
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,50.66,39.96
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,45.45,35.33
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,40.19,30.42
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,31.68,22.3
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,23.05,12.63
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,158.92,55.0
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,311.57,252.86
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,413.1,345.24
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,518.43,434.22
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,597.14,497.33
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,676.46,557.72
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,734.99,599.66
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,792.22,639.06
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,833.02,665.22
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,871.3,689.03
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,891.92,699.9
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,915.85,713.16
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,928.25,720.14
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,936.95,724.79
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,938.14,723.09
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,935.46,718.97
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,914.35,703.66
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,899.82,693.19
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,878.54,676.79
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,853.79,658.13
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,823.71,636.68
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,790.5,613.03
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,751.42,582.44
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,709.79,549.5
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,665.09,514.4
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,618.28,476.84
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,568.41,435.97
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,516.76,392.52
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,462.19,345.59
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,406.8,296.85
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,349.9,246.24
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,292.86,195.63
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,235.04,146.53
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,169.26,96.62
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,111.62,65.33
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,77.17,61.24
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,76.28,60.8
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,75.35,60.31
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,73.58,58.96
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,71.74,57.55
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,63.47,50.69
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,61.24,49.08
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,57.71,46.14
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,54.13,43.05
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,48.31,37.88
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,42.4,32.39
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,33.6,24.01
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,24.65,14.23
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,12.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,10.29,0.0
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,20.64,11.5
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,36.16,25.32
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,52.71,39.89
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,71.12,55.96
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,89.04,71.36
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,107.07,86.62
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,124.83,101.41
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,127.39,102.98
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,130.55,105.06
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,165.01,133.36
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,199.13,160.77
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,282.24,227.61
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,347.1,278.06
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,355.9,282.79
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,364.22,287.41
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,555.44,436.71
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,717.07,556.03
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,807.2,622.26
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,864.05,660.99
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,833.05,638.79
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,798.88,615.11
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,759.55,585.51
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,717.48,552.78
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,671.53,517.41
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,623.44,479.41
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,572.46,438.21
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,519.52,394.05
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,463.85,346.18
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,407.27,296.33
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,349.27,244.61
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,291.07,192.8
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,232.22,142.86
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,173.87,98.86
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,115.97,67.36
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,79.47,63.22
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,77.96,62.25
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,67.62,53.58
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,66.93,53.26
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,66.25,52.96
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,64.02,51.27
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,61.74,49.51
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,53.64,42.5
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,50.59,39.88
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,45.39,35.2
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,40.12,30.26
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,32.46,22.96
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,24.74,14.53
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,12.25,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,195.13,114.18
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,367.84,301.37
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,464.01,386.89
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,564.29,470.24
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,346.9,295.0
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,64.17,49.78
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,76.83,60.69
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,89.38,71.07
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,114.59,91.94
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,139.6,112.27
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,152.39,122.31
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,165.16,132.24
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,210.17,168.59
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,272.78,218.11
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,290.43,230.94
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,307.41,243.28
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,541.97,429.04
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,746.05,579.97
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,817.77,631.22
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,858.28,657.54
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,827.15,634.59
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,792.92,610.14
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,754.69,581.39
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,713.77,549.78
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,667.98,513.99
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,620.13,475.85
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,569.9,434.32
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,517.88,390.33
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,463.12,343.79
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,407.5,295.32
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,350.42,244.96
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,293.08,194.35
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,234.75,144.91
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,177.02,101.31
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,119.93,69.94
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,82.17,65.23
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,71.08,56.05
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,69.98,55.39
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,68.4,54.31
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,66.75,53.16
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,64.56,51.53
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,62.33,49.83
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,53.85,42.52
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,50.46,39.61
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,45.28,35.05
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,40.03,30.21
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,32.39,22.95
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,24.66,14.73
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,12.2,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,195.48,127.16
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,362.28,294.82
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,455.34,374.49
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,552.2,452.37
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,369.09,307.37
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,163.86,134.15
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,190.13,156.38
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,216.1,176.84
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,369.27,301.38
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,525.06,419.32
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,726.37,566.24
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,917.01,690.42
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,923.79,688.79
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,933.56,692.13
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,928.99,684.98
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,920.74,675.89
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,910.85,668.24
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,897.26,658.34
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,875.23,643.1
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,849.94,625.87
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,820.18,605.59
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,787.39,582.14
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,749.97,555.8
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,709.92,526.97
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,664.76,494.25
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,617.77,459.26
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,554.18,410.6
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,497.47,366.7
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,456.89,332.82
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,408.07,289.91
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,351.19,241.71
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,294.74,193.69
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,236.8,149.47
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,193.69,121.23
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,136.62,86.2
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,93.12,73.31
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,110.82,88.59
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,127.35,102.89
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,99.32,79.53
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,67.26,52.48
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,61.13,47.6
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,59.49,46.53
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,61.82,48.78
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,67.96,54.29
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,60.08,47.47
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,52.02,40.24
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,40.31,29.5
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,28.39,17.76
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,14.35,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,9.39,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,197.56,137.89
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,346.82,285.99
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,448.43,373.33
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,552.84,458.34
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,627.88,515.95
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,703.2,570.92
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,424.62,352.85
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,82.06,63.97
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,101.04,80.1
