Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,119.89,95.3
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,140.5,111.77
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,160.89,127.81
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,288.86,230.97
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,401.48,317.28
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,606.9,473.9
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,786.64,601.95
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,861.66,651.39
2016,4,3,10,30,873.0,130.0,1.5,18.0,806.0,914.71,683.85
2016,4,3,10,45,876.0,133.0,1.55,18.5,828.5,891.72,666.48
2016,4,3,11,0,879.0,136.0,1.6,19.0,851.0,865.33,647.8
2016,4,3,11,15,721.5,218.5,1.65,19.0,812.0,788.67,593.6
2016,4,3,11,30,564.0,301.0,1.7,19.0,773.0,707.12,533.86
2016,4,3,11,45,554.5,308.0,1.75,19.5,775.5,674.57,509.64
2016,4,3,12,0,545.0,315.0,1.8,20.0,778.0,640.79,483.79
2016,4,3,12,15,536.5,317.0,1.85,20.0,772.5,602.69,455.46
2016,4,3,12,30,528.0,319.0,1.9,20.0,767.0,564.03,426.17
2016,4,3,12,45,522.0,316.0,1.95,20.0,754.5,522.62,394.28
2016,4,3,13,0,516.0,313.0,2.0,20.0,742.0,481.06,361.54
2016,4,3,13,15,507.0,307.5,2.1,19.5,722.0,436.59,326.67
2016,4,3,13,30,498.0,302.0,2.2,19.0,702.0,392.76,291.39
2016,4,3,13,45,663.5,226.5,2.3,19.0,742.5,353.52,253.61
2016,4,3,14,0,829.0,151.0,2.4,19.0,783.0,303.28,204.5
2016,4,3,14,15,818.5,148.5,2.45,18.5,751.0,247.03,157.58
2016,4,3,14,30,808.0,146.0,2.5,18.0,719.0,191.81,115.97
2016,4,3,14,45,796.0,142.0,2.55,18.0,681.0,136.73,84.3
2016,4,3,15,0,784.0,138.0,2.6,18.0,643.0,88.29,70.41
2016,4,3,15,15,765.5,133.5,2.6,17.5,599.0,87.39,70.03
2016,4,3,15,30,747.0,129.0,2.6,17.0,555.0,86.43,69.55
2016,4,3,15,45,737.5,118.5,2.65,17.0,509.0,81.53,65.53
2016,4,3,16,0,728.0,108.0,2.7,17.0,463.0,76.27,61.19
2016,4,3,16,15,696.0,102.5,2.6,16.5,411.5,73.89,59.45
2016,4,3,16,30,664.0,97.0,2.5,16.0,360.0,71.44,57.6
2016,4,3,16,45,631.0,87.0,2.45,15.5,308.5,65.46,52.59
2016,4,3,17,0,598.0,77.0,2.4,15.0,257.0,59.19,47.19
2016,4,3,17,15,532.5,68.5,2.15,14.0,205.5,53.61,42.33
2016,4,3,17,30,467.0,60.0,1.9,13.0,154.0,47.93,37.15
2016,4,3,17,45,367.0,47.5,1.65,12.0,107.5,38.5,28.36
2016,4,3,18,0,267.0,35.0,1.4,11.0,61.0,27.17,17.21
2016,4,3,18,15,133.5,17.5,1.3,10.5,30.5,13.65,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,6.83,0.0
2016,4,4,6,15,23.0,27.0,2.15,11.5,30.0,50.13,32.34
2016,4,4,6,30,46.0,46.0,2.3,12.0,52.0,106.32,84.69
2016,4,4,6,45,67.0,68.0,2.45,12.5,81.5,152.0,125.4
2016,4,4,7,0,88.0,90.0,2.6,13.0,111.0,196.68,164.4
2016,4,4,7,15,108.0,111.5,2.55,13.5,143.0,239.34,200.57
2016,4,4,7,30,128.0,133.0,2.5,14.0,175.0,281.85,235.49
2016,4,4,7,45,79.0,147.5,2.5,14.5,175.5,231.76,191.78
2016,4,4,8,0,30.0,162.0,2.5,15.0,176.0,198.17,161.43
2016,4,4,8,15,72.0,193.5,2.55,15.5,230.0,271.7,221.97
2016,4,4,8,30,114.0,225.0,2.6,16.0,284.0,364.85,295.76
2016,4,4,8,45,114.0,247.0,2.65,16.5,310.5,384.81,309.32
2016,4,4,9,0,114.0,269.0,2.7,17.0,337.0,403.71,322.21
2016,4,4,9,15,238.5,274.5,2.8,17.0,429.5,541.88,430.2
2016,4,4,9,30,363.0,280.0,2.9,17.0,522.0,656.78,516.85
2016,4,4,9,45,625.0,198.5,3.0,17.5,643.0,830.49,645.64
2016,4,4,10,0,887.0,117.0,3.1,18.0,764.0,951.8,727.14
2016,4,4,10,15,896.0,119.0,3.05,18.0,794.5,940.38,716.65
2016,4,4,10,30,905.0,121.0,3.0,18.0,825.0,925.21,704.95
2016,4,4,10,45,910.0,122.5,3.0,18.5,848.0,902.43,687.26
2016,4,4,11,0,915.0,124.0,3.0,19.0,871.0,876.2,667.39
2016,4,4,11,15,919.0,125.0,3.0,19.0,886.5,845.38,645.7
2016,4,4,11,30,923.0,126.0,3.0,19.0,902.0,811.4,621.82
2016,4,4,11,45,923.0,127.0,3.0,19.0,908.5,771.58,592.23
2016,4,4,12,0,923.0,128.0,3.0,19.0,915.0,729.23,559.93
2016,4,4,12,15,923.0,128.0,3.0,19.0,914.0,683.72,524.65
2016,4,4,12,30,923.0,128.0,3.0,19.0,913.0,636.12,486.93
2016,4,4,12,45,926.0,124.0,3.0,19.5,904.5,585.14,444.86
2016,4,4,13,0,929.0,120.0,3.0,20.0,896.0,532.3,400.29
2016,4,4,13,15,925.0,119.0,3.0,20.0,878.5,477.05,353.46
2016,4,4,13,30,921.0,118.0,3.0,20.0,861.0,420.93,304.75
2016,4,4,13,45,913.0,117.0,3.0,20.0,835.5,362.97,253.84
2016,4,4,14,0,905.0,116.0,3.0,20.0,810.0,305.04,202.93
2016,4,4,14,15,895.5,114.5,3.05,19.5,777.0,246.75,153.87
2016,4,4,14,30,886.0,113.0,3.1,19.0,744.0,189.1,110.12
2016,4,4,14,45,870.5,111.5,3.2,19.0,704.0,122.55,69.91
2016,4,4,15,0,855.0,110.0,3.3,19.0,664.0,79.99,63.09
2016,4,4,15,15,837.0,107.0,3.4,18.5,619.0,79.24,62.78
2016,4,4,15,30,819.0,104.0,3.5,18.0,574.0,78.44,62.42
2016,4,4,15,45,791.0,101.5,3.6,18.0,523.5,77.83,62.09
2016,4,4,16,0,763.0,99.0,3.7,18.0,473.0,70.56,56.0
2016,4,4,16,15,730.0,94.0,3.5,17.0,420.5,68.25,54.41
2016,4,4,16,30,697.0,89.0,3.3,16.0,368.0,65.86,52.7
2016,4,4,16,45,645.5,84.0,3.15,15.5,313.5,63.23,50.62
2016,4,4,17,0,594.0,79.0,3.0,15.0,259.0,60.63,48.47
2016,4,4,17,15,525.0,70.5,2.55,14.0,207.0,55.08,43.64
2016,4,4,17,30,456.0,62.0,2.1,13.0,155.0,49.46,38.52
2016,4,4,17,45,344.5,49.5,1.7,12.5,108.0,38.03,27.92
2016,4,4,18,0,233.0,37.0,1.3,12.0,61.0,28.56,18.46
2016,4,4,18,15,116.5,18.5,1.2,11.5,30.5,14.39,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,64.5,7.0,1.2,8.5,9.0,5.97,0.0
2016,4,5,6,0,129.0,14.0,1.2,9.0,18.0,106.28,0.0
2016,4,5,6,15,278.5,26.5,1.3,10.0,57.5,298.6,225.76
2016,4,5,6,30,428.0,39.0,1.4,11.0,97.0,441.58,360.47
2016,4,5,6,45,506.0,49.0,1.55,12.0,147.5,531.5,436.08
2016,4,5,7,0,584.0,59.0,1.7,13.0,198.0,624.58,509.7
2016,4,5,7,15,640.5,65.5,1.75,13.5,252.0,695.79,563.23
2016,4,5,7,30,697.0,72.0,1.8,14.0,306.0,767.13,614.24
2016,4,5,7,45,736.5,76.5,1.9,14.5,360.5,813.34,645.45
2016,4,5,8,0,776.0,81.0,2.0,15.0,415.0,864.59,679.43
2016,4,5,8,15,803.0,84.5,2.0,15.5,467.0,900.33,700.56
2016,4,5,8,30,830.0,88.0,2.0,16.0,519.0,933.14,719.35
2016,4,5,8,45,852.5,90.0,2.0,16.5,568.0,956.5,731.42
2016,4,5,9,0,875.0,92.0,2.0,17.0,617.0,965.51,733.82
2016,4,5,9,15,889.0,94.5,2.1,17.5,660.5,974.29,737.54
2016,4,5,9,30,903.0,97.0,2.2,18.0,704.0,979.36,738.86
2016,4,5,9,45,913.5,99.0,2.35,19.0,741.0,976.72,734.34
2016,4,5,10,0,924.0,101.0,2.5,20.0,778.0,970.24,727.41
2016,4,5,10,15,931.5,102.5,2.6,20.0,808.5,956.63,718.12
2016,4,5,10,30,939.0,104.0,2.7,20.0,839.0,939.26,706.44
2016,4,5,10,45,945.0,104.5,2.85,20.5,862.0,915.86,689.81
2016,4,5,11,0,951.0,105.0,3.0,21.0,885.0,888.91,670.77
2016,4,5,11,15,953.5,105.5,3.05,21.0,899.5,855.74,648.03
2016,4,5,11,30,956.0,106.0,3.1,21.0,914.0,819.44,623.07
2016,4,5,11,45,957.5,106.0,3.2,21.5,921.0,779.02,593.43
2016,4,5,12,0,959.0,106.0,3.3,22.0,928.0,735.89,560.16
2016,4,5,12,15,958.5,106.0,3.25,22.0,926.5,689.0,523.89
2016,4,5,12,30,958.0,106.0,3.2,22.0,925.0,639.96,485.19
2016,4,5,12,45,956.0,105.5,3.2,22.5,915.0,587.8,442.48
2016,4,5,13,0,954.0,105.0,3.2,23.0,905.0,534.08,397.54
2016,4,5,13,15,950.0,104.0,3.15,23.0,887.5,477.82,350.17
2016,4,5,13,30,946.0,103.0,3.1,23.0,870.0,420.65,300.91
2016,4,5,13,45,940.0,102.0,3.05,23.0,844.5,362.21,249.85
2016,4,5,14,0,934.0,101.0,3.0,23.0,819.0,303.54,198.57
2016,4,5,14,15,925.5,99.5,2.9,23.0,786.0,244.06,148.46
2016,4,5,14,30,917.0,98.0,2.8,23.0,753.0,185.1,103.75
2016,4,5,14,45,904.5,96.0,2.7,23.0,714.0,126.3,70.18
2016,4,5,15,0,892.0,94.0,2.6,23.0,675.0,80.76,62.68
2016,4,5,15,15,876.5,91.5,2.45,22.5,630.0,79.32,61.8
2016,4,5,15,30,861.0,89.0,2.3,22.0,585.0,68.79,53.2
2016,4,5,15,45,839.0,86.0,2.2,22.0,535.5,67.48,52.27
2016,4,5,16,0,817.0,83.0,2.1,22.0,486.0,66.13,51.29
2016,4,5,16,15,788.0,79.0,1.85,21.5,433.5,63.9,49.66
2016,4,5,16,30,759.0,75.0,1.6,21.0,381.0,61.61,47.95
2016,4,5,16,45,717.0,70.0,1.4,20.5,326.5,58.33,45.33
2016,4,5,17,0,675.0,65.0,1.2,20.0,272.0,50.48,38.65
2016,4,5,17,15,613.0,58.0,1.15,19.0,219.0,45.66,34.55
2016,4,5,17,30,551.0,51.0,1.1,18.0,166.0,40.77,30.19
2016,4,5,17,45,449.0,41.5,1.1,17.0,117.5,33.54,23.55
2016,4,5,18,0,347.0,32.0,1.1,16.0,69.0,26.23,16.32
2016,4,5,18,15,173.5,16.0,1.1,15.5,34.5,12.9,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,1.1,13.5,9.5,45.84,0.0
2016,4,6,6,0,113.0,15.0,1.1,14.0,19.0,126.39,0.0
2016,4,6,6,15,255.0,28.5,1.15,15.0,58.5,283.33,214.81
2016,4,6,6,30,397.0,42.0,1.2,16.0,98.0,421.29,338.63
2016,4,6,6,45,484.5,51.5,1.25,17.0,148.5,517.99,416.93
2016,4,6,7,0,572.0,61.0,1.3,18.0,199.0,618.25,493.26
2016,4,6,7,15,628.0,67.5,1.35,18.5,253.5,688.87,544.64
2016,4,6,7,30,684.0,74.0,1.4,19.0,308.0,759.6,593.71
2016,4,6,7,45,722.5,79.0,1.5,20.0,362.0,811.42,626.82
2016,4,6,8,0,761.0,84.0,1.6,21.0,416.0,855.86,653.82
2016,4,6,8,15,788.0,88.0,1.65,21.5,467.5,892.08,675.22
2016,4,6,8,30,815.0,92.0,1.7,22.0,519.0,925.4,694.34
2016,4,6,8,45,834.0,95.5,1.8,22.5,567.0,947.16,706.21
2016,4,6,9,0,853.0,99.0,1.9,23.0,615.0,965.44,715.88
2016,4,6,9,15,867.5,102.0,1.95,23.5,658.0,975.11,719.39
2016,4,6,9,30,882.0,105.0,2.0,24.0,701.0,970.08,713.53
2016,4,6,9,45,890.5,108.0,2.05,24.5,737.5,966.67,709.07
2016,4,6,10,0,899.0,111.0,2.1,25.0,774.0,959.49,702.32
2016,4,6,10,15,906.5,113.0,2.05,25.0,804.0,946.59,692.33
2016,4,6,10,30,914.0,115.0,2.0,25.0,834.0,929.98,680.14
2016,4,6,10,45,915.5,118.0,1.95,25.5,855.5,905.55,661.73
2016,4,6,11,0,917.0,121.0,1.9,26.0,877.0,877.77,641.38
2016,4,6,11,15,920.0,121.5,1.8,26.5,891.0,845.68,617.85
2016,4,6,11,30,923.0,122.0,1.7,27.0,905.0,810.53,592.48
2016,4,6,11,45,921.5,123.5,1.65,27.5,910.5,770.15,562.97
2016,4,6,12,0,920.0,125.0,1.6,28.0,916.0,727.34,530.9
2016,4,6,12,15,919.0,125.0,1.55,28.0,914.0,681.43,497.21
2016,4,6,12,30,918.0,125.0,1.5,28.0,912.0,633.52,461.33
2016,4,6,12,45,763.5,204.0,1.45,28.5,854.0,564.66,408.68
2016,4,6,13,0,609.0,283.0,1.4,29.0,796.0,503.65,362.14
2016,4,6,13,15,747.5,207.0,1.3,29.0,823.5,465.17,330.19
2016,4,6,13,30,886.0,131.0,1.2,29.0,851.0,420.04,290.5
2016,4,6,13,45,878.0,129.5,1.15,29.0,825.0,363.52,243.59
2016,4,6,14,0,870.0,128.0,1.1,29.0,799.0,301.01,192.22
2016,4,6,14,15,723.5,178.0,1.05,29.0,721.0,245.58,152.87
2016,4,6,14,30,577.0,228.0,1.0,29.0,643.0,212.77,134.85
2016,4,6,14,45,594.5,207.0,0.95,29.0,614.5,159.8,101.81
2016,4,6,15,0,612.0,186.0,0.9,29.0,586.0,114.42,88.17
2016,4,6,15,15,486.5,209.0,0.85,29.0,513.5,129.69,100.82
2016,4,6,15,30,361.0,232.0,0.8,29.0,441.0,151.59,118.64
2016,4,6,15,45,554.5,159.0,0.8,29.5,449.5,105.46,81.47
2016,4,6,16,0,748.0,86.0,0.8,30.0,458.0,67.22,50.35
2016,4,6,16,15,681.5,90.0,0.75,29.0,400.5,64.65,48.67
2016,4,6,16,30,615.0,94.0,0.7,28.0,343.0,68.31,52.1
2016,4,6,16,45,552.0,93.0,0.7,27.5,293.5,68.86,52.82
2016,4,6,17,0,489.0,92.0,0.7,27.0,244.0,67.64,51.96
2016,4,6,17,15,433.0,80.0,0.75,26.0,195.5,59.54,45.27
2016,4,6,17,30,377.0,68.0,0.8,25.0,147.0,51.22,38.13
2016,4,6,17,45,293.0,53.0,0.85,24.0,103.5,40.33,28.54
2016,4,6,18,0,209.0,38.0,0.9,23.0,60.0,29.2,18.29
2016,4,6,18,15,104.5,19.0,0.85,23.0,30.0,14.74,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,15.36,0.0
2016,4,7,6,15,87.0,35.5,2.7,14.5,48.0,143.11,109.17
2016,4,7,6,30,174.0,54.0,2.9,15.0,79.0,237.74,195.44
2016,4,7,6,45,222.0,73.0,3.1,15.5,119.0,304.78,254.15
2016,4,7,7,0,270.0,92.0,3.3,16.0,159.0,373.36,312.14
2016,4,7,7,15,320.5,104.0,3.4,16.0,201.5,455.73,379.42
2016,4,7,7,30,371.0,116.0,3.5,16.0,244.0,520.28,430.92
2016,4,7,7,45,461.5,118.5,3.6,16.5,304.0,610.32,500.25
2016,4,7,8,0,552.0,121.0,3.7,17.0,364.0,711.53,574.67
2016,4,7,8,15,493.5,154.5,3.65,17.0,391.0,689.24,555.24
2016,4,7,8,30,435.0,188.0,3.6,17.0,418.0,671.42,538.08
2016,4,7,8,45,511.5,181.0,3.6,17.5,475.0,733.77,583.43
2016,4,7,9,0,588.0,174.0,3.6,18.0,532.0,803.32,631.64
2016,4,7,9,15,574.0,195.0,3.55,18.0,564.0,796.72,624.3
2016,4,7,9,30,560.0,216.0,3.5,18.0,596.0,796.12,621.27
2016,4,7,9,45,484.5,261.5,3.45,18.0,603.5,760.26,591.35
2016,4,7,10,0,409.0,307.0,3.4,18.0,611.0,704.9,548.07
2016,4,7,10,15,508.0,281.5,3.35,18.0,673.0,769.82,595.83
2016,4,7,10,30,607.0,256.0,3.3,18.0,735.0,815.94,628.76
2016,4,7,10,45,632.0,254.0,3.3,18.5,765.5,811.25,623.08
2016,4,7,11,0,657.0,252.0,3.3,19.0,796.0,802.54,614.92
2016,4,7,11,15,628.5,273.0,3.25,19.0,800.5,767.51,587.92
2016,4,7,11,30,600.0,294.0,3.2,19.0,805.0,730.96,559.92
2016,4,7,11,45,607.5,288.0,3.15,19.0,809.0,698.19,535.3
2016,4,7,12,0,615.0,282.0,3.1,19.0,813.0,662.94,508.47
2016,4,7,12,15,507.5,328.0,3.05,19.0,766.0,595.98,456.73
2016,4,7,12,30,400.0,374.0,3.0,19.0,719.0,534.7,409.22
2016,4,7,12,45,599.0,275.5,3.0,19.0,785.5,533.97,407.91
2016,4,7,13,0,798.0,177.0,3.0,19.0,852.0,516.76,391.32
2016,4,7,13,15,638.5,246.0,3.0,19.0,779.0,449.0,337.2
2016,4,7,13,30,479.0,315.0,3.0,19.0,706.0,397.28,296.59
2016,4,7,13,45,370.5,341.0,3.0,19.0,638.5,351.87,261.48
2016,4,7,14,0,262.0,367.0,3.0,19.0,571.0,311.25,231.7
2016,4,7,14,15,225.5,355.5,3.0,18.5,526.0,283.83,211.46
2016,4,7,14,30,189.0,344.0,3.0,18.0,481.0,251.34,188.52
2016,4,7,14,45,178.0,325.5,3.0,18.0,448.5,221.55,168.22
2016,4,7,15,0,167.0,307.0,3.0,18.0,416.0,196.28,161.07
2016,4,7,15,15,171.5,285.0,2.95,17.5,391.0,185.45,152.79
2016,4,7,15,30,176.0,263.0,2.9,17.0,366.0,174.1,143.98
2016,4,7,15,45,188.0,239.0,2.85,17.0,340.5,161.34,133.64
2016,4,7,16,0,200.0,215.0,2.8,17.0,315.0,148.0,122.73
2016,4,7,16,15,143.0,191.5,2.65,16.5,259.0,133.42,110.86
2016,4,7,16,30,86.0,168.0,2.5,16.0,203.0,122.69,102.15
2016,4,7,16,45,73.5,146.5,2.4,16.0,173.5,108.08,89.71
2016,4,7,17,0,61.0,125.0,2.3,16.0,144.0,93.17,76.83
2016,4,7,17,15,48.0,102.0,2.15,15.5,115.5,77.09,62.79
2016,4,7,17,30,35.0,79.0,2.0,15.0,87.0,60.7,48.16
2016,4,7,17,45,17.5,57.5,1.85,15.0,61.5,44.94,33.76
2016,4,7,18,0,0.0,36.0,1.7,15.0,36.0,29.02,18.95
2016,4,7,18,15,0.0,18.0,1.6,14.5,18.0,14.87,1.31
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,17.0,1.2,13.5,17.0,14.0,5.62
2016,4,8,6,30,0.0,28.0,1.4,14.0,28.0,23.1,13.83
2016,4,8,6,45,0.0,41.5,1.6,14.5,41.5,34.31,23.63
2016,4,8,7,0,0.0,55.0,1.8,15.0,55.0,45.67,33.44
2016,4,8,7,15,0.0,70.0,1.8,15.0,70.0,59.57,45.34
2016,4,8,7,30,0.0,85.0,1.8,15.0,85.0,73.32,56.92
2016,4,8,7,45,0.0,89.0,1.8,15.5,89.0,75.78,58.72
2016,4,8,8,0,0.0,93.0,1.8,16.0,93.0,78.64,60.8
2016,4,8,8,15,3.0,134.0,1.8,16.0,136.0,120.72,95.65
2016,4,8,8,30,6.0,175.0,1.8,16.0,179.0,163.4,130.28
2016,4,8,8,45,75.0,228.0,1.85,16.5,274.0,302.58,243.37
2016,4,8,9,0,144.0,281.0,1.9,17.0,369.0,445.92,353.8
2016,4,8,9,15,74.5,236.5,1.9,17.0,282.5,301.39,239.41
2016,4,8,9,30,5.0,192.0,1.9,17.0,196.0,171.67,134.47
2016,4,8,9,45,32.5,261.5,1.9,17.0,286.0,278.81,220.03
2016,4,8,10,0,60.0,331.0,1.9,17.0,376.0,371.51,291.1
2016,4,8,10,15,50.5,334.0,1.95,17.0,373.0,359.31,280.56
2016,4,8,10,30,41.0,337.0,2.0,17.0,370.0,347.62,271.01
2016,4,8,10,45,77.5,372.5,2.05,17.0,436.5,406.93,316.64
2016,4,8,11,0,114.0,408.0,2.1,17.0,503.0,474.63,367.17
2016,4,8,11,15,72.5,377.0,2.15,17.0,437.5,391.03,303.22
2016,4,8,11,30,31.0,346.0,2.2,17.0,372.0,324.36,251.86
2016,4,8,11,45,24.5,323.5,2.25,17.0,344.5,294.61,229.1
2016,4,8,12,0,18.0,301.0,2.3,17.0,317.0,262.79,204.47
2016,4,8,12,15,15.5,282.0,2.3,17.0,296.0,243.2,189.25
2016,4,8,12,30,13.0,263.0,2.3,17.0,275.0,224.22,174.45
2016,4,8,12,45,26.0,311.5,2.3,17.5,334.0,265.34,206.11
2016,4,8,13,0,39.0,360.0,2.3,18.0,393.0,302.17,233.71
2016,4,8,13,15,53.0,369.0,2.35,18.0,413.5,307.07,237.06
2016,4,8,13,30,67.0,378.0,2.4,18.0,434.0,309.58,238.5
2016,4,8,13,45,78.0,372.5,2.45,18.0,435.5,299.37,230.08
2016,4,8,14,0,89.0,367.0,2.5,18.0,437.0,287.72,220.44
2016,4,8,14,15,45.0,267.0,2.5,17.5,302.5,206.64,159.32
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,134.9,104.75
2016,4,8,14,45,3.0,179.0,2.5,17.0,181.0,142.87,111.47
2016,4,8,15,0,5.0,191.0,2.5,17.0,194.0,149.94,122.89
2016,4,8,15,15,48.0,225.0,2.5,16.5,253.0,161.8,133.44
2016,4,8,15,30,91.0,259.0,2.5,16.0,312.0,179.94,149.37
2016,4,8,15,45,70.5,231.5,2.5,16.0,270.5,163.41,135.79
2016,4,8,16,0,50.0,204.0,2.5,16.0,229.0,146.38,121.73
2016,4,8,16,15,25.0,131.0,2.45,15.5,143.5,100.72,82.94
2016,4,8,16,30,0.0,58.0,2.4,15.0,58.0,48.03,37.1
2016,4,8,16,45,0.0,49.5,2.35,15.0,49.5,40.94,30.94
2016,4,8,17,0,0.0,41.0,2.3,15.0,41.0,33.87,24.68
2016,4,8,17,15,0.0,32.5,2.15,14.5,32.5,26.81,18.41
2016,4,8,17,30,0.0,24.0,2.0,14.0,24.0,19.77,12.04
2016,4,8,17,45,0.0,16.5,1.9,14.0,16.5,13.57,6.35
2016,4,8,18,0,0.0,9.0,1.8,14.0,9.0,7.39,0.67
2016,4,8,18,15,0.0,4.5,1.75,14.0,4.5,3.69,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,12.5,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,1.6,13.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,12.5,1.75,13.0,12.5,10.27,2.71
2016,4,9,6,30,0.0,20.0,1.9,13.0,20.0,16.46,8.31
2016,4,9,6,45,0.0,30.0,2.05,13.5,30.0,24.74,15.57
2016,4,9,7,0,0.0,40.0,2.2,14.0,40.0,33.04,22.78
2016,4,9,7,15,0.0,50.5,2.2,14.0,50.5,41.77,30.31
2016,4,9,7,30,0.0,61.0,2.2,14.0,61.0,50.52,37.75
2016,4,9,7,45,0.0,95.5,2.25,14.5,95.5,82.17,64.37
2016,4,9,8,0,0.0,130.0,2.3,15.0,130.0,115.73,92.05
2016,4,9,8,15,9.0,162.5,2.25,15.0,167.0,155.89,125.28
2016,4,9,8,30,18.0,195.0,2.2,15.0,204.0,195.86,157.75
2016,4,9,8,45,11.5,191.5,2.2,15.5,197.5,182.8,146.0
2016,4,9,9,0,5.0,188.0,2.2,16.0,191.0,170.78,135.32
2016,4,9,9,15,11.5,217.5,2.15,16.0,225.5,204.01,161.92
2016,4,9,9,30,18.0,247.0,2.1,16.0,260.0,236.75,187.65
2016,4,9,9,45,19.5,261.5,2.1,16.0,276.0,249.63,197.31
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,262.26,206.8
2016,4,9,10,15,34.0,311.5,2.1,16.0,338.0,321.49,252.77
2016,4,9,10,30,47.0,347.0,2.1,16.0,384.0,362.61,283.93
2016,4,9,10,45,35.0,330.5,2.1,16.5,359.0,330.19,257.74
2016,4,9,11,0,23.0,314.0,2.1,17.0,334.0,288.18,224.52
2016,4,9,11,15,34.5,345.5,2.05,17.0,376.0,332.37,258.5
2016,4,9,11,30,46.0,377.0,2.0,17.0,418.0,362.95,281.37
2016,4,9,11,45,80.5,404.5,1.95,17.0,475.5,403.94,312.35
2016,4,9,12,0,115.0,432.0,1.9,17.0,533.0,444.51,342.28
2016,4,9,12,15,79.0,404.5,1.85,17.0,474.0,383.84,295.92
2016,4,9,12,30,43.0,377.0,1.8,17.0,415.0,331.84,256.33
2016,4,9,12,45,43.5,373.5,1.8,17.0,411.0,321.9,248.87
2016,4,9,13,0,44.0,370.0,1.8,17.0,407.0,311.92,241.15
2016,4,9,13,15,41.0,357.5,1.8,16.5,392.0,294.03,227.83
2016,4,9,13,30,38.0,345.0,1.8,16.0,377.0,276.84,215.0
2016,4,9,13,45,27.5,307.5,1.8,16.0,330.5,241.31,187.69
2016,4,9,14,0,17.0,270.0,1.8,16.0,284.0,216.97,169.16
2016,4,9,14,15,10.5,227.5,1.8,16.0,236.0,182.34,142.29
2016,4,9,14,30,4.0,185.0,1.8,16.0,188.0,148.66,115.98
2016,4,9,14,45,4.0,187.0,1.85,16.0,190.0,148.74,116.43
2016,4,9,15,0,4.0,189.0,1.9,16.0,192.0,148.59,122.06
2016,4,9,15,15,2.0,148.0,1.9,16.0,149.5,118.98,97.25
2016,4,9,15,30,0.0,107.0,1.9,16.0,107.0,88.09,71.1
2016,4,9,15,45,0.0,92.5,1.9,16.0,92.5,76.73,61.52
2016,4,9,16,0,0.0,78.0,1.9,16.0,78.0,64.76,51.32
2016,4,9,16,15,0.0,91.5,1.7,15.5,91.5,75.37,60.9
2016,4,9,16,30,0.0,105.0,1.5,15.0,105.0,84.83,69.51
2016,4,9,16,45,0.0,90.0,1.35,15.0,90.0,73.15,59.41
2016,4,9,17,0,0.0,75.0,1.2,15.0,75.0,61.36,49.1
2016,4,9,17,15,0.0,60.5,1.05,14.5,60.5,49.85,38.96
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,38.06,28.38
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,27.25,18.48
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,16.48,8.53
2016,4,9,18,15,0.0,10.0,0.65,13.5,10.0,8.22,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,12.5,3.0,2.56,0.0
2016,4,10,6,0,0.0,6.0,1.6,13.0,6.0,4.92,0.0
2016,4,10,6,15,0.0,15.0,1.65,13.0,15.0,12.34,4.47
2016,4,10,6,30,0.0,24.0,1.7,13.0,24.0,19.78,11.15
2016,4,10,6,45,0.0,35.5,1.8,13.0,35.5,29.31,19.55
2016,4,10,7,0,0.0,47.0,1.9,13.0,47.0,38.87,27.91
2016,4,10,7,15,0.0,59.0,1.9,13.0,59.0,48.86,36.53
2016,4,10,7,30,0.0,71.0,1.9,13.0,71.0,58.93,45.09
2016,4,10,7,45,0.0,47.5,1.95,13.5,47.5,39.29,28.11
2016,4,10,8,0,0.0,24.0,2.0,14.0,24.0,19.81,11.33
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,22.73,13.77
2016,4,10,8,30,0.0,31.0,2.0,14.0,31.0,25.65,16.19
2016,4,10,8,45,0.0,41.0,2.05,14.0,41.0,33.97,23.17
2016,4,10,9,0,0.0,51.0,2.1,14.0,51.0,42.32,30.11
2016,4,10,9,15,0.0,62.0,2.15,14.0,62.0,51.52,37.72
2016,4,10,9,30,0.0,73.0,2.2,14.0,73.0,60.75,45.3
2016,4,10,9,45,1.0,120.5,2.25,14.0,121.5,102.37,79.65
2016,4,10,10,0,2.0,168.0,2.3,14.0,170.0,145.1,114.36
2016,4,10,10,15,1.0,121.0,2.35,14.0,122.0,102.61,79.45
2016,4,10,10,30,0.0,74.0,2.4,14.0,74.0,61.73,45.73
2016,4,10,10,45,0.0,80.5,2.45,14.5,80.5,67.22,50.13
2016,4,10,11,0,0.0,87.0,2.5,15.0,87.0,72.71,54.48
2016,4,10,11,15,0.0,79.5,2.55,15.0,79.5,66.44,49.29
2016,4,10,11,30,0.0,72.0,2.6,15.0,72.0,60.16,44.12
2016,4,10,11,45,0.0,107.5,2.7,15.0,108.0,89.92,68.46
2016,4,10,12,0,0.0,143.0,2.8,15.0,144.0,119.46,92.4
2016,4,10,12,15,0.5,145.0,2.85,15.0,146.0,121.2,93.78
2016,4,10,12,30,1.0,147.0,2.9,15.0,148.0,122.86,95.15
2016,4,10,12,45,0.5,132.5,2.95,15.0,133.0,110.43,85.1
2016,4,10,13,0,0.0,118.0,3.0,15.0,118.0,98.15,75.18
2016,4,10,13,15,3.5,161.5,3.05,15.0,165.0,134.58,104.79
2016,4,10,13,30,7.0,205.0,3.1,15.0,212.0,169.38,132.78
2016,4,10,13,45,5.0,188.5,3.15,15.0,193.5,154.84,121.16
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,140.69,109.96
2016,4,10,14,15,12.0,221.0,3.15,14.5,230.5,177.99,140.12
2016,4,10,14,30,21.0,270.0,3.1,14.0,286.0,210.83,166.57
2016,4,10,14,45,20.0,256.0,3.1,14.0,270.5,197.35,156.26
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,184.26,153.38
2016,4,10,15,15,11.0,209.0,3.0,14.0,216.5,161.57,134.5
2016,4,10,15,30,3.0,176.0,2.9,14.0,178.0,138.24,114.94
2016,4,10,15,45,1.5,139.5,2.85,14.0,140.5,111.85,92.54
2016,4,10,16,0,0.0,103.0,2.8,14.0,103.0,84.48,69.0
2016,4,10,16,15,0.0,99.0,2.65,13.5,99.0,81.05,66.37
2016,4,10,16,30,0.0,95.0,2.5,13.0,95.0,77.53,63.62
2016,4,10,16,45,0.0,81.5,2.45,13.0,81.5,66.88,54.33
2016,4,10,17,0,0.0,68.0,2.4,13.0,68.0,56.15,44.85
2016,4,10,17,15,169.0,74.0,2.15,12.5,111.5,55.8,44.61
2016,4,10,17,30,338.0,80.0,1.9,12.0,155.0,59.44,47.72
2016,4,10,17,45,255.0,63.5,1.7,12.0,111.5,47.73,36.78
2016,4,10,18,0,172.0,47.0,1.5,12.0,68.0,36.11,25.61
2016,4,10,18,15,86.0,23.5,1.4,11.5,34.0,18.58,6.47
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,38.5,12.0,0.85,10.5,14.5,37.58,0.0
2016,4,11,6,0,77.0,24.0,0.9,11.0,29.0,110.54,57.1
2016,4,11,6,15,173.0,43.0,1.05,11.5,67.5,238.86,192.7
2016,4,11,6,30,269.0,62.0,1.2,12.0,106.0,345.08,285.76
2016,4,11,6,45,350.5,74.5,1.35,12.5,154.0,434.92,361.68
2016,4,11,7,0,432.0,87.0,1.5,13.0,202.0,528.93,436.96
2016,4,11,7,15,352.0,112.0,1.55,13.0,219.0,496.5,410.36
2016,4,11,7,30,272.0,137.0,1.6,13.0,236.0,437.26,362.08
2016,4,11,7,45,227.0,165.0,1.65,13.5,256.5,430.76,354.26
2016,4,11,8,0,182.0,193.0,1.7,14.0,277.0,399.94,327.15
2016,4,11,8,15,107.5,203.0,1.7,14.0,254.0,335.02,272.67
2016,4,11,8,30,33.0,213.0,1.7,14.0,231.0,248.62,200.52
2016,4,11,8,45,30.5,227.0,1.75,14.5,245.0,257.1,206.52
2016,4,11,9,0,28.0,241.0,1.8,15.0,259.0,265.46,212.02
2016,4,11,9,15,14.5,204.5,1.8,15.5,214.0,193.99,153.83
2016,4,11,9,30,1.0,168.0,1.8,16.0,169.0,145.35,113.78
2016,4,11,9,45,11.0,224.0,1.85,16.5,232.5,205.76,162.07
2016,4,11,10,0,21.0,280.0,1.9,17.0,296.0,265.83,208.69
2016,4,11,10,15,286.0,281.5,1.9,17.0,511.5,553.11,433.32
2016,4,11,10,30,551.0,283.0,1.9,17.0,727.0,792.16,605.39
2016,4,11,10,45,705.0,210.0,1.9,17.0,794.0,836.38,636.1
2016,4,11,11,0,859.0,137.0,1.9,17.0,861.0,850.84,645.64
2016,4,11,11,15,612.5,265.5,1.9,17.0,786.0,751.54,572.0
2016,4,11,11,30,366.0,394.0,1.9,17.0,711.0,636.2,484.95
2016,4,11,11,45,200.0,379.0,1.95,17.5,552.5,474.3,364.79
2016,4,11,12,0,34.0,364.0,2.0,18.0,394.0,329.58,253.73
2016,4,11,12,15,35.5,362.0,2.0,18.0,393.5,322.42,248.82
2016,4,11,12,30,37.0,360.0,2.0,18.0,393.0,315.09,243.17
2016,4,11,12,45,25.5,318.0,2.05,18.0,340.5,270.13,208.78
2016,4,11,13,0,14.0,276.0,2.1,18.0,288.0,230.98,178.72
2016,4,11,13,15,14.0,270.5,2.1,18.0,282.5,224.43,173.77
2016,4,11,13,30,14.0,265.0,2.1,18.0,277.0,217.91,168.74
2016,4,11,13,45,13.5,257.5,2.1,18.0,268.5,209.74,162.46
2016,4,11,14,0,13.0,250.0,2.1,18.0,260.0,201.67,156.27
2016,4,11,14,15,12.0,240.5,2.1,17.5,249.5,192.14,149.28
2016,4,11,14,30,11.0,231.0,2.1,17.0,239.0,182.77,142.46
2016,4,11,14,45,392.0,182.5,2.15,17.0,444.5,136.86,93.57
2016,4,11,15,0,773.0,134.0,2.2,17.0,650.0,93.11,74.67
2016,4,11,15,15,755.0,130.0,2.15,17.0,606.5,83.73,66.89
2016,4,11,15,30,737.0,126.0,2.1,17.0,563.0,83.1,66.55
2016,4,11,15,45,711.5,122.0,2.1,17.0,515.5,82.29,66.06
2016,4,11,16,0,686.0,118.0,2.1,17.0,468.0,81.44,65.55
2016,4,11,16,15,654.0,112.0,2.05,16.5,417.5,79.05,63.83
2016,4,11,16,30,622.0,106.0,2.0,16.0,367.0,76.56,62.0
2016,4,11,16,45,582.5,97.5,1.95,16.0,316.0,71.99,58.16
2016,4,11,17,0,543.0,89.0,1.9,16.0,265.0,67.23,54.07
2016,4,11,17,15,481.5,79.5,1.7,15.5,214.5,61.29,48.91
2016,4,11,17,30,420.0,70.0,1.5,15.0,164.0,52.78,41.29
2016,4,11,17,45,340.0,56.0,1.35,14.5,119.0,42.64,31.98
2016,4,11,18,0,260.0,42.0,1.2,14.0,74.0,32.29,22.2
2016,4,11,18,15,144.5,25.5,1.15,13.5,41.5,19.74,7.88
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,7.68,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,44.5,12.5,1.75,10.5,15.5,42.38,0.0
2016,4,12,6,0,89.0,25.0,2.0,11.0,31.0,122.29,73.04
2016,4,12,6,15,182.0,44.0,2.15,11.0,70.0,247.06,201.69
2016,4,12,6,30,275.0,63.0,2.3,11.0,109.0,351.53,294.6
2016,4,12,6,45,350.0,76.0,2.45,11.5,156.5,437.01,368.01
2016,4,12,7,0,425.0,89.0,2.6,12.0,204.0,526.16,440.76
2016,4,12,7,15,212.5,54.0,2.55,12.0,111.5,285.94,243.57
2016,4,12,7,30,0.0,19.0,2.5,12.0,19.0,15.66,7.88
2016,4,12,7,45,1.5,85.0,2.5,12.5,86.0,72.89,57.04
2016,4,12,8,0,3.0,151.0,2.5,13.0,153.0,140.23,113.34
2016,4,12,8,15,2.0,158.5,2.5,13.0,160.0,144.17,116.06
2016,4,12,8,30,1.0,166.0,2.5,13.0,167.0,148.47,119.17
2016,4,12,8,45,0.5,166.0,2.5,13.5,166.5,146.12,116.62
2016,4,12,9,0,0.0,166.0,2.5,14.0,166.0,144.28,114.53
2016,4,12,9,15,0.0,127.0,2.55,14.0,127.0,107.53,84.09
2016,4,12,9,30,0.0,88.0,2.6,14.0,88.0,73.31,55.67
2016,4,12,9,45,10.0,181.5,2.65,14.5,189.0,165.45,131.29
2016,4,12,10,0,20.0,275.0,2.7,15.0,290.0,260.07,206.38
2016,4,12,10,15,15.5,258.5,2.75,15.0,270.5,238.36,188.48
2016,4,12,10,30,11.0,242.0,2.8,15.0,251.0,217.66,171.73
2016,4,12,10,45,15.5,272.5,2.9,15.0,285.5,247.18,195.07
2016,4,12,11,0,20.0,303.0,3.0,15.0,320.0,275.85,217.44
2016,4,12,11,15,15.5,275.5,3.05,15.0,289.0,245.96,193.61
2016,4,12,11,30,11.0,248.0,3.1,15.0,258.0,217.18,170.73
2016,4,12,11,45,11.0,248.5,3.2,15.0,259.0,216.12,169.89
2016,4,12,12,0,11.0,249.0,3.3,15.0,260.0,215.02,168.97
2016,4,12,12,15,11.0,249.0,3.3,15.0,259.5,213.46,167.68
2016,4,12,12,30,11.0,249.0,3.3,15.0,259.0,211.85,166.37
2016,4,12,12,45,14.0,272.0,3.35,15.0,284.5,230.07,180.8
2016,4,12,13,0,17.0,295.0,3.4,15.0,310.0,247.22,194.29
2016,4,12,13,15,111.0,352.0,3.4,15.0,445.0,315.48,246.76
2016,4,12,13,30,205.0,409.0,3.4,15.0,580.0,374.35,289.52
2016,4,12,13,45,204.5,397.0,3.45,15.0,563.0,346.58,266.45
2016,4,12,14,0,204.0,385.0,3.5,15.0,546.0,319.08,243.84
2016,4,12,14,15,209.5,367.0,3.55,15.0,526.5,289.68,219.78
2016,4,12,14,30,215.0,349.0,3.6,15.0,507.0,260.11,196.47
2016,4,12,14,45,159.5,328.5,3.65,15.0,442.5,224.29,172.46
2016,4,12,15,0,104.0,308.0,3.7,15.0,378.0,208.39,173.12
2016,4,12,15,15,161.5,286.5,3.7,14.5,387.0,186.14,155.13
2016,4,12,15,30,219.0,265.0,3.7,14.0,396.0,176.07,147.33
2016,4,12,15,45,236.0,240.0,3.7,14.0,370.5,162.9,136.52
2016,4,12,16,0,253.0,215.0,3.7,14.0,345.0,141.99,118.95
2016,4,12,16,15,321.5,180.5,3.6,13.5,328.0,123.86,103.82
2016,4,12,16,30,390.0,146.0,3.5,13.0,311.0,99.67,83.12
2016,4,12,16,45,334.5,139.0,3.45,13.0,267.5,99.57,83.29
2016,4,12,17,0,279.0,132.0,3.4,13.0,224.0,94.57,79.01
2016,4,12,17,15,240.0,112.5,3.15,12.5,181.0,81.7,67.7
2016,4,12,17,30,201.0,93.0,2.9,12.0,138.0,68.43,55.75
2016,4,12,17,45,150.0,71.5,2.65,11.5,100.0,53.4,41.94
2016,4,12,18,0,99.0,50.0,2.4,11.0,62.0,38.52,27.97
2016,4,12,18,15,49.5,28.5,2.35,11.0,34.5,22.57,10.65
2016,4,12,18,30,0.0,7.0,2.3,11.0,7.0,5.97,0.0
2016,4,12,18,45,0.0,3.5,2.3,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,4.0,12.0,1.75,10.0,12.5,13.1,0.0
2016,4,13,6,0,8.0,24.0,1.9,11.0,25.0,33.55,17.52
2016,4,13,6,15,50.5,45.5,2.1,11.5,54.0,111.27,88.48
2016,4,13,6,30,93.0,67.0,2.3,12.0,83.0,173.73,144.24
2016,4,13,6,45,132.0,88.5,2.55,12.5,120.0,233.78,196.81
2016,4,13,7,0,171.0,110.0,2.8,13.0,157.0,294.68,248.73
2016,4,13,7,15,203.5,127.5,2.8,13.0,195.0,363.48,305.43
2016,4,13,7,30,236.0,145.0,2.8,13.0,233.0,414.93,346.84
2016,4,13,7,45,301.5,158.0,2.85,13.5,287.5,491.79,407.64
2016,4,13,8,0,367.0,171.0,2.9,14.0,342.0,569.65,467.16
2016,4,13,8,15,556.5,145.5,2.9,14.5,437.5,743.96,598.37
2016,4,13,8,30,746.0,120.0,2.9,15.0,533.0,909.2,713.47
2016,4,13,8,45,578.5,183.0,2.9,15.5,519.5,806.43,635.31
2016,4,13,9,0,411.0,246.0,2.9,16.0,506.0,707.3,556.95
2016,4,13,9,15,400.5,268.0,2.85,16.0,535.0,692.99,545.28
2016,4,13,9,30,390.0,290.0,2.8,16.0,564.0,697.04,546.04
2016,4,13,9,45,629.5,207.5,2.8,16.5,676.0,852.88,660.86
2016,4,13,10,0,869.0,125.0,2.8,17.0,788.0,966.71,735.97
2016,4,13,10,15,876.5,127.0,2.8,17.0,817.5,942.54,717.27
2016,4,13,10,30,884.0,129.0,2.8,17.0,847.0,926.07,705.28
2016,4,13,10,45,887.0,131.5,2.85,17.5,868.0,902.64,687.64
2016,4,13,11,0,890.0,134.0,2.9,18.0,889.0,875.93,667.87
2016,4,13,11,15,893.0,135.0,2.9,18.0,903.0,844.72,645.96
2016,4,13,11,30,896.0,136.0,2.9,18.0,917.0,810.56,621.98
2016,4,13,11,45,897.5,136.0,2.95,18.0,922.5,771.69,593.65
2016,4,13,12,0,899.0,136.0,3.0,18.0,928.0,730.36,562.48
2016,4,13,12,15,898.0,136.0,3.05,18.0,926.5,685.15,527.76
2016,4,13,12,30,897.0,136.0,3.1,18.0,925.0,638.08,490.75
2016,4,13,12,45,892.0,137.0,3.15,18.0,914.0,587.93,450.4
