Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,887.0,138.0,3.2,18.0,903.0,536.67,408.03
2016,4,13,13,15,883.0,137.0,3.2,18.0,885.5,483.56,362.94
2016,4,13,13,30,879.0,136.0,3.2,18.0,868.0,429.73,316.09
2016,4,13,13,45,866.0,137.5,3.25,18.0,841.0,369.59,263.79
2016,4,13,14,0,853.0,139.0,3.3,18.0,814.0,313.65,214.47
2016,4,13,14,15,844.0,137.0,3.3,17.5,782.0,257.11,166.0
2016,4,13,14,30,835.0,135.0,3.3,17.0,750.0,201.39,121.78
2016,4,13,14,45,813.5,136.0,3.3,17.0,710.0,147.71,87.76
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,96.74,77.78
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,120.57,98.56
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,159.64,132.29
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,119.98,98.73
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,84.18,68.15
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,81.89,66.56
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,79.51,64.82
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,75.74,61.81
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,71.85,58.61
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,65.66,53.32
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,56.39,45.05
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,46.95,36.28
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,37.39,27.08
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,22.72,11.38
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,8.54,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,68.03,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,202.49,142.71
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,319.5,264.03
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,442.91,371.35
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,535.6,448.52
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,629.37,523.17
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,696.46,573.71
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,756.56,617.08
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,707.47,577.41
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,634.29,518.27
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,647.01,525.94
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,635.1,514.89
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,720.63,577.97
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,782.58,622.0
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,836.13,658.75
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,878.79,686.41
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,931.79,721.38
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,973.01,747.64
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,787.72,612.4
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,577.34,450.44
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,755.11,589.91
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,885.13,685.96
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,810.64,629.06
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,731.72,568.12
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,698.5,542.98
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,664.16,516.41
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,628.05,488.53
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,590.82,459.25
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,552.86,429.16
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,512.73,396.36
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,476.4,364.08
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,430.74,321.4
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,374.81,271.55
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,320.17,222.71
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,264.02,173.64
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,208.87,129.09
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,164.03,106.66
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,146.13,120.28
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,117.99,96.76
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,89.18,72.34
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,85.22,69.15
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,80.95,65.65
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,78.86,64.17
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,76.68,62.59
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,72.11,58.84
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,67.32,54.81
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,61.72,49.91
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,55.98,44.7
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,44.96,34.52
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,36.06,25.96
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,23.5,12.43
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,96.93,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,264.95,196.79
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,379.3,315.14
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,502.07,420.83
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,587.54,491.67
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,674.99,560.77
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,740.96,610.63
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,806.49,658.36
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,851.52,689.39
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,894.4,718.23
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,923.1,735.15
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,955.41,754.5
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,974.19,764.0
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,989.41,771.1
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,998.06,774.82
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,1002.91,776.1
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,989.58,763.83
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,984.4,757.6
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,970.91,745.73
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,953.73,731.56
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,930.55,713.71
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,903.89,693.59
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,871.07,670.51
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,835.21,645.24
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,795.44,616.61
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,752.93,584.29
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,705.57,547.52
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,656.26,508.35
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,604.54,465.4
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,551.07,419.99
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,495.04,372.2
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,438.24,322.52
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,379.69,270.45
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,320.8,217.77
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,261.66,166.21
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,203.2,119.13
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,145.02,81.25
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,88.35,70.08
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,81.98,64.87
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,71.22,55.85
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,70.08,55.05
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,68.89,54.21
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,66.85,52.75
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,64.74,51.2
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,61.28,48.43
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,52.95,41.3
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,48.67,37.69
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,44.31,33.85
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,37.69,27.73
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,30.95,21.27
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,20.84,10.58
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,11.1,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,105.49,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,283.06,215.12
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,392.13,323.51
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,508.95,421.8
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,591.62,487.74
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,676.12,551.53
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,739.83,595.8
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,803.01,637.56
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,850.21,666.2
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,889.39,688.36
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,923.13,708.18
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,953.86,725.73
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,974.71,736.52
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,992.06,745.1
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,999.74,747.41
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,992.11,739.88
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,989.74,736.77
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,983.62,731.25
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,969.25,719.89
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,951.21,706.34
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,926.94,688.79
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,899.28,669.09
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,866.62,647.33
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,830.92,623.43
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,791.12,594.98
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,748.68,562.89
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,701.9,527.84
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,653.12,490.48
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,601.9,450.49
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,549.16,408.1
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,493.8,362.21
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,437.63,314.47
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,379.75,264.6
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,321.89,214.35
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,263.73,164.88
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,206.14,119.45
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,148.5,82.35
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,92.15,72.02
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,73.86,57.06
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,73.0,56.64
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,71.34,55.41
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,69.56,54.09
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,67.55,52.67
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,65.46,51.16
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,62.03,48.36
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,53.65,41.21
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,49.4,37.71
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,45.07,33.97
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,39.22,28.68
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,33.37,23.13
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,22.5,12.01
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,11.95,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,126.42,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,259.51,196.8
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,366.27,296.59
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,478.06,387.91
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,557.67,449.32
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,638.86,508.56
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,703.82,553.42
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,768.25,595.96
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,815.78,625.89
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,861.33,653.83
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,896.01,673.91
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,927.94,692.0
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,942.16,697.83
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,960.21,706.38
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,970.01,710.17
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,976.12,711.8
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,976.92,710.93
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,973.83,707.71
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,948.98,691.35
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,932.35,680.58
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,910.69,665.2
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,885.58,647.68
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,854.49,627.02
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,820.41,604.38
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,781.45,576.45
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,739.95,545.56
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,693.91,511.65
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,646.02,475.66
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,595.94,436.32
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,544.49,395.06
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,490.45,351.45
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,435.73,306.22
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,379.37,258.89
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,322.82,211.06
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,265.79,163.95
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,209.42,120.57
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,142.78,76.7
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,85.73,55.7
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,76.58,58.18
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,75.86,57.77
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,73.35,55.88
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,70.66,53.83
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,68.36,52.21
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,65.96,50.49
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,57.39,43.49
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,54.21,40.98
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,49.63,37.33
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,44.94,33.41
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,38.34,27.63
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,31.64,21.48
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,21.6,11.44
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,11.37,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,154.34,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,308.31,235.78
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,414.69,331.88
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,528.01,421.84
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,612.27,484.76
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,698.4,545.45
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,760.19,587.3
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,821.32,627.15
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,861.41,650.25
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,905.94,675.8
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,937.7,693.04
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,966.41,708.22
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,985.4,717.09
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,1000.85,723.82
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,995.81,719.11
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,998.88,719.88
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,995.49,717.34
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,988.36,712.48
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,973.45,702.74
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,954.89,690.83
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,930.07,673.64
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,901.87,654.38
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,868.35,632.41
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,831.87,608.46
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,791.49,580.41
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,748.61,548.78
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,701.75,514.51
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,652.99,478.13
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,600.86,437.55
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,547.66,395.27
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,493.21,351.75
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,438.01,306.47
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,380.86,258.88
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,323.98,211.11
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,266.77,163.96
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,210.25,120.46
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,153.55,86.69
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,105.19,70.83
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,85.49,65.36
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,81.44,62.37
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,75.23,57.43
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,76.5,58.68
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,74.76,57.56
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,72.85,56.27
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,70.61,54.68
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,68.38,53.03
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,62.88,48.69
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,57.22,44.0
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,46.38,34.57
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,37.54,26.55
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,26.1,15.28
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,15.27,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,133.12,2.95
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,265.93,205.73
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,366.51,295.36
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,478.41,384.67
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,569.39,453.88
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,662.37,521.02
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,725.21,562.13
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,787.46,601.02
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,840.76,633.07
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,886.47,659.18
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,919.57,674.44
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,949.71,687.54
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,970.36,694.27
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,987.56,698.98
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,995.31,701.17
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,987.67,694.46
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,981.26,690.06
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,971.13,683.38
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,943.27,667.38
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,907.91,646.71
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,900.16,642.03
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,884.12,631.72
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,820.05,589.53
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,741.55,535.42
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,692.14,502.38
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,643.79,469.09
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,590.9,431.49
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,543.44,397.28
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,516.76,377.98
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,483.42,353.04
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,458.5,332.81
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,427.3,306.57
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,368.27,263.22
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,330.17,236.77
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,299.88,215.59
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,265.43,192.49
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,229.76,170.25
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,191.48,145.16
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,183.95,147.18
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,177.6,143.01
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,170.23,137.71
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,162.51,132.06
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,141.61,115.52
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,122.13,99.86
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,111.52,91.32
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,103.5,84.81
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,88.51,72.19
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,73.13,58.87
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,57.33,44.75
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,41.15,30.05
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,26.51,16.01
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,11.55,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,5.97,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,168.48,40.2
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,329.25,260.59
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,434.74,353.66
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,546.66,443.47
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,630.78,507.93
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,716.63,570.39
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,776.35,610.17
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,829.06,643.31
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,875.1,671.24
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,918.89,696.84
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,949.27,713.74
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,976.57,728.58
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,993.61,736.06
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,995.45,733.82
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,1000.65,736.15
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,1002.22,736.24
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,997.94,732.04
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,989.93,725.59
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,974.57,715.27
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,955.58,702.76
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,928.26,683.53
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,897.75,662.32
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,865.0,640.86
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,829.32,617.31
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,786.92,587.56
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,742.63,554.7
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,696.98,521.15
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,649.54,485.39
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,599.32,446.61
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,547.72,405.6
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,493.98,362.43
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,439.64,317.38
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,383.92,269.59
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,328.33,221.46
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,264.98,168.51
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,208.58,123.69
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,153.08,86.56
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,99.51,65.09
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,97.4,77.09
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,119.85,96.37
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,98.01,78.2
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,75.29,59.15
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,73.36,57.96
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,71.34,56.65
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,67.69,53.77
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,63.87,50.68
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,58.97,46.61
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,53.94,42.26
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,46.11,35.14
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,38.08,27.59
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,26.9,16.62
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,18.19,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,81.52,28.24
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,162.42,127.39
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,233.89,190.95
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,307.57,253.25
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,367.65,302.39
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,428.4,350.31
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,486.42,395.53
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,568.64,456.96
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,617.41,491.28
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,664.97,524.28
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,592.97,467.76
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,517.62,408.74
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,580.53,454.53
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,620.06,481.85
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,636.24,492.25
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,650.41,501.43
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,672.31,516.07
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,691.82,528.84
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,670.39,511.63
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,648.0,494.09
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,628.64,478.31
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,596.97,453.93
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,650.62,494.56
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,692.25,525.22
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,665.94,505.72
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,637.52,484.86
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,646.02,492.41
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,639.36,487.16
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,529.41,402.54
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,446.79,339.48
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,418.82,317.87
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,390.56,295.36
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,359.46,269.42
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,332.56,245.77
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,297.7,217.53
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,263.84,191.22
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,226.83,164.52
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,189.91,143.31
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,174.1,142.0
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,165.72,135.68
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,153.46,125.78
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,140.39,115.15
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,127.06,104.4
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,113.03,92.91
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,83.53,67.64
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,56.7,44.38
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,52.64,41.04
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,48.5,37.47
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,41.68,31.25
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,34.72,24.7
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,26.57,16.5
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,20.29,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,11.1,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.82,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.28,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,4.92,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,6.57,0.02
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,8.22,1.44
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,10.29,3.21
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,12.36,4.97
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,63.9,48.75
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,122.61,97.53
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,72.73,55.63
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,29.82,19.52
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,29.43,19.13
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,29.04,18.73
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,38.22,26.34
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,47.42,33.93
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,131.34,102.96
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,218.37,172.84
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,160.94,126.2
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,106.0,81.39
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,339.55,270.64
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,547.25,431.09
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,391.53,309.83
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,250.89,197.99
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,183.46,144.14
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,117.84,91.03
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,88.17,67.03
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,58.57,42.87
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,157.2,123.58
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,250.8,198.66
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,226.1,178.79
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,202.13,159.65
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,276.11,213.84
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,332.48,249.75
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,260.34,197.46
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,225.85,178.02
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,196.38,145.56
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,151.27,112.09
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,159.78,132.99
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,188.95,158.23
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,167.2,140.07
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,147.25,123.37
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,115.76,96.63
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,77.89,63.79
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,68.36,55.56
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,58.77,47.14
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,49.94,39.38
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,52.42,41.61
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,46.49,36.1
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,40.56,30.33
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,27.81,18.01
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,17.06,0.0
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,159.56,90.84
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,306.98,250.11
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,409.62,341.42
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,517.29,431.59
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,593.96,493.02
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,671.78,552.66
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,733.41,596.78
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,794.32,638.69
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,843.91,670.99
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,891.67,701.16
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,916.65,715.18
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,945.61,732.05
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,966.03,743.36
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,983.05,752.43
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,990.13,755.8
2016,4,23,9,30,856.0,120.0,2.8,16.0,750.0,993.55,756.93
2016,4,23,9,45,875.0,116.5,2.85,16.5,787.0,980.76,745.84
2016,4,23,10,0,894.0,113.0,2.9,17.0,824.0,976.44,740.84
2016,4,23,10,15,900.5,114.5,2.95,17.0,852.0,961.83,730.31
2016,4,23,10,30,907.0,116.0,3.0,17.0,880.0,943.67,717.55
2016,4,23,10,45,909.5,118.0,3.1,17.5,900.5,918.97,699.45
2016,4,23,11,0,912.0,120.0,3.2,18.0,921.0,891.02,679.18
2016,4,23,11,15,914.5,120.5,3.2,18.0,934.0,858.61,656.45
2016,4,23,11,30,917.0,121.0,3.2,18.0,947.0,823.3,631.68
2016,4,23,11,45,917.0,122.0,3.2,18.0,951.5,783.85,603.65
2016,4,23,12,0,917.0,123.0,3.2,18.0,956.0,742.01,571.92
2016,4,23,12,15,916.0,123.0,3.2,18.0,953.5,696.55,536.91
