Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,915.0,123.0,3.2,18.0,951.0,649.25,499.7
2016,4,23,12,45,908.5,124.5,3.25,18.5,939.0,598.41,458.16
2016,4,23,13,0,902.0,126.0,3.3,19.0,927.0,546.6,414.9
2016,4,23,13,15,897.0,125.0,3.35,18.5,908.5,492.98,370.61
2016,4,23,13,30,892.0,124.0,3.4,18.0,890.0,438.77,324.43
2016,4,23,13,45,879.5,126.0,3.5,18.0,862.5,383.65,276.03
2016,4,23,14,0,867.0,128.0,3.6,18.0,835.0,329.07,227.62
2016,4,23,14,15,857.5,126.0,3.65,18.0,802.5,273.41,178.99
2016,4,23,14,30,848.0,124.0,3.7,18.0,770.0,210.17,127.21
2016,4,23,14,45,620.5,203.5,3.8,18.0,664.0,176.98,114.42
2016,4,23,15,0,393.0,283.0,3.9,18.0,558.0,185.54,139.13
2016,4,23,15,15,586.0,200.5,3.85,17.5,581.0,123.82,100.7
2016,4,23,15,30,779.0,118.0,3.8,17.0,604.0,85.13,68.15
2016,4,23,15,45,749.5,117.0,3.8,17.0,554.5,78.22,62.43
2016,4,23,16,0,720.0,116.0,3.8,17.0,505.0,79.13,63.43
2016,4,23,16,15,690.5,111.0,3.75,16.5,454.5,77.42,62.29
2016,4,23,16,30,661.0,106.0,3.7,16.0,404.0,75.62,61.06
2016,4,23,16,45,616.5,101.0,3.65,15.5,352.0,73.57,59.58
2016,4,23,17,0,572.0,96.0,3.6,15.0,300.0,71.52,58.05
2016,4,23,17,15,517.0,87.5,3.35,14.5,249.0,66.6,53.86
2016,4,23,17,30,462.0,79.0,3.1,14.0,198.0,59.1,47.22
2016,4,23,17,45,371.0,68.0,2.85,13.5,149.5,51.22,40.01
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,43.24,32.46
2016,4,23,18,15,177.0,39.5,2.45,12.5,63.5,30.24,20.01
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,17.33,0.6
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,9.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,4.27,0.0
2016,4,24,5,45,25.5,24.5,2.55,11.5,28.0,59.27,33.26
2016,4,24,6,0,51.0,44.0,2.9,12.0,51.0,108.91,86.02
2016,4,24,6,15,88.5,67.0,2.9,12.0,84.5,170.3,141.09
2016,4,24,6,30,126.0,90.0,2.9,12.0,118.0,231.45,194.97
2016,4,24,6,45,156.0,112.5,2.95,12.0,156.5,285.79,241.77
2016,4,24,7,0,186.0,135.0,3.0,12.0,195.0,340.55,287.64
2016,4,24,7,15,203.5,158.5,2.95,12.0,234.5,385.43,323.72
2016,4,24,7,30,221.0,182.0,2.9,12.0,274.0,429.71,358.4
2016,4,24,7,45,261.5,192.5,2.9,12.5,315.5,499.16,412.04
2016,4,24,8,0,302.0,203.0,2.9,13.0,357.0,549.06,449.29
2016,4,24,8,15,204.5,233.5,2.9,13.5,342.5,465.18,378.89
2016,4,24,8,30,107.0,264.0,2.9,14.0,328.0,378.27,306.08
2016,4,24,8,45,255.5,265.0,2.95,14.5,433.0,564.03,452.59
2016,4,24,9,0,404.0,266.0,3.0,15.0,538.0,726.42,573.33
2016,4,24,9,15,248.0,304.5,3.0,15.5,474.5,586.22,462.33
2016,4,24,9,30,92.0,343.0,3.0,16.0,411.0,425.64,335.37
2016,4,24,9,45,273.5,326.5,3.05,16.5,542.0,614.69,481.98
2016,4,24,10,0,455.0,310.0,3.1,17.0,673.0,775.16,599.2
2016,4,24,10,15,457.0,321.0,3.1,17.5,696.0,770.39,592.22
2016,4,24,10,30,459.0,332.0,3.1,18.0,719.0,763.07,584.77
2016,4,24,10,45,454.0,344.5,3.1,18.5,736.0,748.46,572.1
2016,4,24,11,0,449.0,357.0,3.1,19.0,753.0,731.68,558.02
2016,4,24,11,15,454.0,358.5,3.25,19.0,763.5,711.5,543.6
2016,4,24,11,30,459.0,360.0,3.4,19.0,774.0,689.24,527.5
2016,4,24,11,45,345.5,405.0,3.6,19.0,718.0,609.66,467.62
2016,4,24,12,0,232.0,450.0,3.8,19.0,662.0,540.18,414.6
2016,4,24,12,15,228.5,452.0,3.95,19.0,660.5,519.83,399.34
2016,4,24,12,30,225.0,454.0,4.1,19.0,659.0,499.16,383.42
2016,4,24,12,45,549.5,304.5,4.35,19.0,796.0,541.43,416.57
2016,4,24,13,0,874.0,155.0,4.6,19.0,933.0,554.48,423.84
2016,4,24,13,15,675.5,245.5,4.7,18.5,840.0,477.79,363.07
2016,4,24,13,30,477.0,336.0,4.8,18.0,747.0,420.8,318.78
2016,4,24,13,45,396.0,356.5,4.95,18.0,691.0,379.5,285.64
2016,4,24,14,0,315.0,377.0,5.1,18.0,635.0,339.15,254.29
2016,4,24,14,15,483.0,297.5,5.15,17.5,675.0,292.3,209.79
2016,4,24,14,30,651.0,218.0,5.2,17.0,715.0,233.23,154.99
2016,4,24,14,45,613.0,217.0,5.3,16.5,666.5,185.99,122.64
2016,4,24,15,0,575.0,216.0,5.4,16.0,618.0,145.23,104.27
2016,4,24,15,15,506.5,224.0,5.35,15.5,562.0,135.32,111.48
2016,4,24,15,30,438.0,232.0,5.3,15.0,506.0,141.61,117.41
2016,4,24,15,45,502.5,209.5,5.3,14.5,500.5,132.52,110.14
2016,4,24,16,0,567.0,187.0,5.3,14.0,495.0,122.57,102.07
2016,4,24,16,15,534.0,177.5,5.2,13.5,445.0,118.42,98.99
2016,4,24,16,30,501.0,168.0,5.1,13.0,395.0,114.05,95.68
2016,4,24,16,45,482.0,149.5,5.0,13.0,346.0,103.71,86.85
2016,4,24,17,0,463.0,131.0,4.9,13.0,297.0,92.81,77.42
2016,4,24,17,15,406.5,117.5,4.65,12.5,246.0,84.46,70.23
2016,4,24,17,30,350.0,104.0,4.4,12.0,195.0,75.83,62.56
2016,4,24,17,45,295.5,84.5,4.2,11.5,149.0,62.61,50.52
2016,4,24,18,0,241.0,65.0,4.0,11.0,103.0,48.92,37.78
2016,4,24,18,15,149.0,44.0,3.9,10.5,65.0,33.79,23.34
2016,4,24,18,30,57.0,23.0,3.8,10.0,27.0,18.06,2.57
2016,4,24,18,45,28.5,11.5,3.75,10.0,13.5,9.82,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,43.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,87.0,11.0,2.0,7.0,13.0,70.39,0.0
2016,4,25,5,45,244.0,23.5,2.3,7.5,49.0,256.09,175.58
2016,4,25,6,0,401.0,36.0,2.6,8.0,85.0,406.27,336.14
2016,4,25,6,15,491.0,44.5,2.9,8.5,134.0,503.69,422.88
2016,4,25,6,30,581.0,53.0,3.2,9.0,183.0,606.11,508.85
2016,4,25,6,45,639.5,59.0,3.55,10.0,237.0,681.05,568.56
2016,4,25,7,0,698.0,65.0,3.9,11.0,291.0,751.05,621.69
2016,4,25,7,15,737.0,70.0,4.0,11.0,345.5,808.71,664.59
2016,4,25,7,30,776.0,75.0,4.1,11.0,400.0,865.14,705.29
2016,4,25,7,45,803.5,78.5,4.2,11.5,453.5,906.8,732.82
2016,4,25,8,0,831.0,82.0,4.3,12.0,507.0,946.07,758.31
2016,4,25,8,15,852.0,85.5,4.3,12.5,558.0,976.16,775.89
2016,4,25,8,30,873.0,89.0,4.3,13.0,609.0,991.63,782.91
2016,4,25,8,45,889.0,91.0,4.3,13.5,656.5,1008.37,790.97
2016,4,25,9,0,905.0,93.0,4.3,14.0,704.0,1021.65,796.63
2016,4,25,9,15,917.0,95.5,4.35,14.0,745.5,1027.89,799.56
2016,4,25,9,30,929.0,98.0,4.4,14.0,787.0,1030.36,800.08
2016,4,25,9,45,938.0,99.0,4.45,14.5,823.0,1024.41,793.41
2016,4,25,10,0,947.0,100.0,4.5,15.0,859.0,1014.69,784.35
2016,4,25,10,15,953.5,101.5,4.55,15.0,887.5,999.35,773.08
2016,4,25,10,30,960.0,103.0,4.6,15.0,916.0,980.28,759.34
2016,4,25,10,45,964.5,103.5,4.65,15.5,937.5,954.8,739.76
2016,4,25,11,0,969.0,104.0,4.7,16.0,959.0,925.88,717.87
2016,4,25,11,15,971.0,104.5,4.7,16.0,972.5,891.6,693.23
2016,4,25,11,30,973.0,105.0,4.7,16.0,986.0,854.29,666.41
2016,4,25,11,45,972.5,106.0,4.75,16.5,990.5,812.73,635.49
2016,4,25,12,0,972.0,107.0,4.8,17.0,995.0,768.67,600.91
2016,4,25,12,15,971.0,107.0,4.7,17.0,992.0,721.2,563.12
2016,4,25,12,30,970.0,107.0,4.6,17.0,989.0,671.75,523.08
2016,4,25,12,45,957.5,112.5,4.6,17.0,975.0,618.4,479.5
2016,4,25,13,0,945.0,118.0,4.6,17.0,961.0,564.38,434.32
2016,4,25,13,15,940.5,117.0,4.5,17.0,942.5,508.97,386.67
2016,4,25,13,30,936.0,116.0,4.4,17.0,924.0,452.84,337.31
2016,4,25,13,45,928.5,115.5,4.3,17.0,897.0,395.55,286.14
2016,4,25,14,0,921.0,115.0,4.2,17.0,870.0,338.28,234.6
2016,4,25,14,15,912.5,113.0,4.15,17.0,837.0,280.08,183.16
2016,4,25,14,30,904.0,111.0,4.1,17.0,804.0,222.48,135.14
2016,4,25,14,45,891.5,109.0,4.05,17.0,764.0,165.29,94.51
2016,4,25,15,0,879.0,107.0,4.0,17.0,724.0,109.55,68.72
2016,4,25,15,15,864.0,104.5,3.95,16.5,679.5,75.93,60.18
2016,4,25,15,30,849.0,102.0,3.9,16.0,635.0,75.55,60.17
2016,4,25,15,45,830.0,98.5,3.9,16.0,586.0,74.36,59.33
2016,4,25,16,0,811.0,95.0,3.9,16.0,537.0,73.09,58.42
2016,4,25,16,15,784.5,91.0,3.75,15.5,484.5,71.27,57.15
2016,4,25,16,30,758.0,87.0,3.6,15.0,432.0,69.36,55.79
2016,4,25,16,45,721.5,82.0,3.5,15.0,378.5,60.91,48.51
2016,4,25,17,0,685.0,77.0,3.4,15.0,325.0,58.2,46.26
2016,4,25,17,15,633.5,70.5,3.15,14.0,271.0,54.16,42.91
2016,4,25,17,30,582.0,64.0,2.9,13.0,217.0,50.03,39.34
2016,4,25,17,45,499.5,56.0,2.65,12.5,166.5,44.41,34.17
2016,4,25,18,0,417.0,48.0,2.4,12.0,116.0,38.77,28.74
2016,4,25,18,15,295.5,35.5,2.25,11.5,74.5,28.95,19.24
2016,4,25,18,30,174.0,23.0,2.1,11.0,33.0,17.92,3.81
2016,4,25,18,45,87.0,11.5,2.0,10.5,16.5,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,11.1,0.0
2016,4,26,5,45,141.0,28.0,1.3,9.0,45.5,185.6,130.98
2016,4,26,6,0,282.0,43.0,1.4,10.0,78.0,319.74,263.35
2016,4,26,6,15,360.5,55.5,1.45,10.5,123.0,406.78,339.46
2016,4,26,6,30,439.0,68.0,1.5,11.0,168.0,504.57,419.82
2016,4,26,6,45,485.5,79.5,1.55,11.5,216.5,572.5,473.12
2016,4,26,7,0,532.0,91.0,1.6,12.0,265.0,641.06,524.5
2016,4,26,7,15,599.5,87.5,1.65,12.5,315.5,710.85,574.56
2016,4,26,7,30,667.0,84.0,1.7,13.0,366.0,779.73,622.05
2016,4,26,7,45,702.5,95.0,1.75,14.0,426.0,837.01,658.5
2016,4,26,8,0,738.0,106.0,1.8,15.0,486.0,892.18,692.44
2016,4,26,8,15,588.5,162.5,1.8,15.0,484.0,814.16,635.1
2016,4,26,8,30,439.0,219.0,1.8,15.0,482.0,720.8,564.61
2016,4,26,8,45,526.0,205.0,1.8,15.5,544.0,787.78,612.54
2016,4,26,9,0,613.0,191.0,1.8,16.0,606.0,861.85,661.73
2016,4,26,9,15,561.0,226.0,1.8,16.0,623.5,831.32,637.16
2016,4,26,9,30,509.0,261.0,1.8,16.0,641.0,806.62,617.13
2016,4,26,9,45,544.5,264.5,1.8,16.5,687.5,831.32,632.51
2016,4,26,10,0,580.0,268.0,1.8,17.0,734.0,852.5,644.8
2016,4,26,10,15,566.0,287.5,1.9,17.0,755.0,839.69,634.98
2016,4,26,10,30,552.0,307.0,2.0,17.0,776.0,824.23,623.69
2016,4,26,10,45,547.5,320.0,2.1,17.5,794.5,808.6,611.41
2016,4,26,11,0,543.0,333.0,2.2,18.0,813.0,790.46,597.36
2016,4,26,11,15,683.0,256.5,2.3,18.0,870.0,809.71,613.94
2016,4,26,11,30,823.0,180.0,2.4,18.0,927.0,812.37,618.28
2016,4,26,11,45,616.5,286.5,2.55,18.0,848.0,714.75,545.14
2016,4,26,12,0,410.0,393.0,2.7,18.0,769.0,622.43,475.37
2016,4,26,12,15,377.0,410.5,2.8,18.0,755.5,584.31,446.98
2016,4,26,12,30,344.0,428.0,2.9,18.0,742.0,549.73,420.51
2016,4,26,12,45,350.5,419.5,3.05,18.5,736.0,519.61,396.82
2016,4,26,13,0,357.0,411.0,3.2,19.0,730.0,488.8,372.08
2016,4,26,13,15,570.5,300.0,3.3,18.5,799.0,473.97,358.79
2016,4,26,13,30,784.0,189.0,3.4,18.0,868.0,442.6,329.23
2016,4,26,13,45,789.0,179.5,3.5,18.0,845.5,389.39,282.85
2016,4,26,14,0,794.0,170.0,3.6,18.0,823.0,335.33,235.17
2016,4,26,14,15,784.0,167.0,3.65,17.5,791.0,281.67,188.98
2016,4,26,14,30,774.0,164.0,3.7,17.0,759.0,229.1,145.89
2016,4,26,14,45,768.5,157.0,3.75,17.0,723.0,166.83,100.16
2016,4,26,15,0,763.0,150.0,3.8,17.0,687.0,113.59,73.19
2016,4,26,15,15,746.0,146.0,3.8,16.5,644.0,90.9,73.01
2016,4,26,15,30,729.0,142.0,3.8,16.0,601.0,90.78,73.28
2016,4,26,15,45,714.0,134.5,3.8,16.0,555.5,88.36,71.42
2016,4,26,16,0,699.0,127.0,3.8,16.0,510.0,85.71,69.36
2016,4,26,16,15,670.0,121.0,3.75,15.5,459.5,83.64,67.93
2016,4,26,16,30,641.0,115.0,3.7,15.0,409.0,81.43,66.37
2016,4,26,16,45,610.5,106.0,3.65,14.5,358.5,76.86,62.69
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,72.03,58.7
2016,4,26,17,15,526.5,88.5,3.4,13.5,257.0,67.12,54.54
2016,4,26,17,30,473.0,80.0,3.2,13.0,206.0,62.08,50.09
2016,4,26,17,45,394.5,69.0,3.0,12.5,158.0,52.0,40.93
2016,4,26,18,0,316.0,58.0,2.8,12.0,110.0,44.07,33.45
2016,4,26,18,15,212.0,41.5,2.65,11.5,71.0,31.79,21.76
2016,4,26,18,30,108.0,25.0,2.5,11.0,32.0,19.31,5.69
2016,4,26,18,45,54.0,12.5,2.4,10.5,16.0,10.67,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.1,11.0,14.0,43.35,0.0
2016,4,27,5,45,180.0,27.0,2.35,11.5,48.5,213.86,155.8
2016,4,27,6,0,313.0,42.0,2.6,12.0,83.0,345.08,284.38
2016,4,27,6,15,401.0,52.5,2.65,12.0,129.5,441.31,368.42
2016,4,27,6,30,489.0,63.0,2.7,12.0,176.0,542.28,452.4
2016,4,27,6,45,244.5,54.5,2.75,12.5,111.0,313.63,266.61
2016,4,27,7,0,0.0,46.0,2.8,13.0,46.0,38.03,27.06
2016,4,27,7,15,0.0,70.0,2.85,13.0,70.0,58.04,44.29
2016,4,27,7,30,0.0,94.0,2.9,13.0,94.0,80.06,62.86
2016,4,27,7,45,0.0,110.0,3.0,13.5,110.0,94.62,74.77
2016,4,27,8,0,0.0,126.0,3.1,14.0,126.0,109.08,86.44
2016,4,27,8,15,6.0,165.0,3.3,14.0,169.0,152.18,122.12
2016,4,27,8,30,12.0,204.0,3.5,14.0,212.0,195.45,157.35
2016,4,27,8,45,48.5,255.5,3.7,14.5,288.5,302.85,244.38
2016,4,27,9,0,85.0,307.0,3.9,15.0,365.0,392.1,314.42
2016,4,27,9,15,135.5,332.0,4.0,15.0,431.0,484.22,386.08
2016,4,27,9,30,186.0,357.0,4.1,15.0,497.0,552.81,438.5
2016,4,27,9,45,171.0,375.5,4.25,15.0,508.5,548.19,433.48
2016,4,27,10,0,156.0,394.0,4.4,15.0,520.0,542.7,428.28
2016,4,27,10,15,135.5,405.5,4.5,14.5,517.5,524.27,413.94
2016,4,27,10,30,115.0,417.0,4.6,14.0,515.0,505.83,399.61
2016,4,27,10,45,64.0,338.5,4.7,14.0,393.5,361.6,287.19
2016,4,27,11,0,13.0,260.0,4.8,14.0,272.0,232.08,183.63
2016,4,27,11,15,18.0,299.0,4.85,14.0,315.5,268.18,212.51
2016,4,27,11,30,23.0,338.0,4.9,14.0,359.0,303.08,239.93
2016,4,27,11,45,298.5,339.0,4.95,14.0,613.5,519.95,414.19
2016,4,27,12,0,574.0,340.0,5.0,14.0,868.0,694.59,547.59
2016,4,27,12,15,524.5,356.5,5.0,14.0,838.0,639.06,502.9
2016,4,27,12,30,475.0,373.0,5.0,14.0,808.0,586.12,460.89
2016,4,27,12,45,399.0,398.0,5.0,14.0,760.5,530.99,416.73
2016,4,27,13,0,323.0,423.0,5.0,14.0,713.0,480.62,376.3
2016,4,27,13,15,576.0,302.0,4.95,14.0,806.0,478.52,371.35
2016,4,27,13,30,829.0,181.0,4.9,14.0,899.0,455.58,345.94
2016,4,27,13,45,453.5,283.0,4.9,14.0,674.0,345.46,262.3
2016,4,27,14,0,78.0,385.0,4.9,14.0,449.0,300.9,235.78
2016,4,27,14,15,164.0,374.0,4.85,14.0,502.5,290.85,224.2
2016,4,27,14,30,250.0,363.0,4.8,14.0,556.0,269.05,202.8
2016,4,27,14,45,190.5,347.0,4.8,14.0,490.0,244.43,187.0
2016,4,27,15,0,131.0,331.0,4.8,14.0,424.0,214.54,168.37
2016,4,27,15,15,271.5,287.0,4.7,14.0,464.0,175.62,146.35
2016,4,27,15,30,412.0,243.0,4.6,14.0,504.0,146.93,122.24
2016,4,27,15,45,547.5,193.0,4.55,14.0,511.0,123.11,102.09
2016,4,27,16,0,683.0,143.0,4.5,14.0,518.0,96.11,78.96
2016,4,27,16,15,460.5,165.5,4.35,13.5,407.5,109.52,91.14
2016,4,27,16,30,238.0,188.0,4.2,13.0,297.0,127.2,107.09
2016,4,27,16,45,147.5,165.5,4.05,13.0,230.5,117.93,99.26
2016,4,27,17,0,57.0,143.0,3.9,13.0,164.0,106.05,89.05
2016,4,27,17,15,43.0,121.5,3.7,12.5,136.0,91.11,76.1
2016,4,27,17,30,29.0,100.0,3.5,12.0,108.0,75.9,62.64
2016,4,27,17,45,18.0,78.5,3.3,12.0,83.0,61.62,49.61
2016,4,27,18,0,7.0,57.0,3.1,12.0,58.0,45.29,34.56
2016,4,27,18,15,3.5,37.0,3.0,11.5,37.5,29.9,20.21
2016,4,27,18,30,0.0,17.0,2.9,11.0,17.0,14.02,3.27
2016,4,27,18,45,0.0,8.5,2.8,11.0,8.5,7.26,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,7.0,1.8,8.5,8.5,5.97,0.0
2016,4,28,5,30,81.0,14.0,2.1,9.0,17.0,69.14,0.0
2016,4,28,5,45,213.0,28.0,2.4,9.5,52.5,239.8,181.01
2016,4,28,6,0,345.0,42.0,2.7,10.0,88.0,370.87,308.18
2016,4,28,6,15,431.5,51.5,2.75,10.5,135.5,465.82,390.65
2016,4,28,6,30,518.0,61.0,2.8,11.0,183.0,565.26,472.6
2016,4,28,6,45,572.0,69.0,2.85,12.0,234.5,637.55,528.5
2016,4,28,7,0,626.0,77.0,2.9,13.0,286.0,710.75,582.28
2016,4,28,7,15,666.0,82.5,2.9,13.5,339.0,767.77,622.37
2016,4,28,7,30,706.0,88.0,2.9,14.0,392.0,823.92,660.42
2016,4,28,7,45,548.0,139.5,2.9,14.5,393.5,733.3,589.96
2016,4,28,8,0,390.0,191.0,2.9,15.0,395.0,643.23,517.45
2016,4,28,8,15,602.0,146.5,2.9,15.5,495.0,811.18,642.39
2016,4,28,8,30,814.0,102.0,2.9,16.0,595.0,962.99,745.14
2016,4,28,8,45,832.0,104.0,2.9,16.5,641.0,981.41,752.91
2016,4,28,9,0,850.0,106.0,2.9,17.0,687.0,996.42,759.66
2016,4,28,9,15,863.0,108.5,2.9,17.5,727.5,991.56,753.06
2016,4,28,9,30,876.0,111.0,2.9,18.0,768.0,995.15,752.58
2016,4,28,9,45,895.5,107.0,2.95,18.5,805.5,994.39,749.68
2016,4,28,10,0,915.0,103.0,3.0,19.0,843.0,989.91,744.48
2016,4,28,10,15,921.5,104.5,3.05,19.5,871.5,975.16,732.57
2016,4,28,10,30,928.0,106.0,3.1,20.0,900.0,956.8,718.47
2016,4,28,10,45,931.0,108.0,3.15,20.5,920.5,932.29,700.35
2016,4,28,11,0,934.0,110.0,3.2,21.0,941.0,904.46,680.1
2016,4,28,11,15,937.0,110.5,3.25,21.0,954.5,872.07,658.05
2016,4,28,11,30,940.0,111.0,3.3,21.0,968.0,836.71,633.89
2016,4,28,11,45,939.5,112.5,3.35,21.0,973.0,796.79,606.43
2016,4,28,12,0,939.0,114.0,3.4,21.0,978.0,754.48,575.3
2016,4,28,12,15,938.5,114.0,3.5,21.0,976.0,708.77,540.92
2016,4,28,12,30,938.0,114.0,3.6,21.0,974.0,661.15,504.2
2016,4,28,12,45,938.5,112.0,3.7,21.5,964.0,610.86,463.57
2016,4,28,13,0,939.0,110.0,3.8,22.0,954.0,559.01,420.69
2016,4,28,13,15,935.5,109.5,3.85,21.5,936.0,505.06,376.45
2016,4,28,13,30,932.0,109.0,3.9,21.0,918.0,450.28,330.13
2016,4,28,13,45,924.5,108.5,3.95,21.0,892.5,393.54,280.57
2016,4,28,14,0,917.0,108.0,4.0,21.0,867.0,336.83,230.47
2016,4,28,14,15,909.5,106.5,4.0,20.5,834.5,279.73,180.9
2016,4,28,14,30,902.0,105.0,4.0,20.0,802.0,223.1,134.13
2016,4,28,14,45,889.0,104.0,4.05,20.0,763.0,166.88,93.86
2016,4,28,15,0,876.0,103.0,4.1,20.0,724.0,112.14,67.32
2016,4,28,15,15,862.0,100.5,4.1,19.5,680.0,83.77,66.09
2016,4,28,15,30,848.0,98.0,4.1,19.0,636.0,72.69,56.97
2016,4,28,15,45,824.5,97.0,4.1,19.0,587.0,73.02,57.44
2016,4,28,16,0,801.0,96.0,4.1,19.0,538.0,73.4,57.96
2016,4,28,16,15,775.5,92.0,4.05,18.0,486.5,71.64,56.87
2016,4,28,16,30,750.0,88.0,4.0,17.0,435.0,69.79,55.69
2016,4,28,16,45,707.5,85.0,3.95,16.5,381.0,62.65,49.72
2016,4,28,17,0,665.0,82.0,3.9,16.0,327.0,61.45,48.91
2016,4,28,17,15,615.0,75.5,3.75,15.0,274.5,57.59,45.76
2016,4,28,17,30,565.0,69.0,3.6,14.0,222.0,53.64,42.4
2016,4,28,17,45,476.5,61.5,3.5,13.5,171.0,48.57,37.76
2016,4,28,18,0,388.0,54.0,3.4,13.0,120.0,43.53,32.91
2016,4,28,18,15,275.0,40.5,3.2,12.5,79.0,31.24,21.35
2016,4,28,18,30,162.0,27.0,3.0,12.0,38.0,20.93,8.43
2016,4,28,18,45,81.0,13.5,2.85,11.5,19.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,11.56,0.0
2016,4,29,5,45,85.0,36.0,2.45,11.0,48.0,142.65,106.98
2016,4,29,6,0,170.0,58.0,2.5,11.0,82.0,240.62,199.17
2016,4,29,6,15,250.5,75.5,2.55,11.0,127.0,330.42,278.73
2016,4,29,6,30,331.0,93.0,2.6,11.0,172.0,442.86,373.72
2016,4,29,6,45,400.0,104.5,2.65,11.5,223.0,525.2,440.81
2016,4,29,7,0,469.0,116.0,2.7,12.0,274.0,610.18,506.8
2016,4,29,7,15,514.0,125.5,2.7,12.0,325.5,671.83,552.77
2016,4,29,7,30,559.0,135.0,2.7,12.0,377.0,733.5,597.46
2016,4,29,7,45,597.5,140.5,2.75,12.5,428.5,791.85,637.61
2016,4,29,8,0,636.0,146.0,2.8,13.0,480.0,841.84,670.68
2016,4,29,8,15,661.0,152.0,2.8,13.0,528.0,876.69,693.22
2016,4,29,8,30,686.0,158.0,2.8,13.0,576.0,908.79,713.7
2016,4,29,8,45,708.0,161.5,2.85,13.5,620.5,932.09,726.92
2016,4,29,9,0,730.0,165.0,2.9,14.0,665.0,952.18,737.96
2016,4,29,9,15,744.5,168.5,2.9,14.0,704.5,961.4,742.49
2016,4,29,9,30,759.0,172.0,2.9,14.0,744.0,967.15,744.87
2016,4,29,9,45,794.0,161.0,2.95,14.0,783.0,965.97,743.08
2016,4,29,10,0,829.0,150.0,3.0,14.0,822.0,969.62,744.83
2016,4,29,10,15,836.5,152.0,3.0,14.5,849.5,956.42,733.31
2016,4,29,10,30,844.0,154.0,3.0,15.0,877.0,939.7,719.68
2016,4,29,10,45,850.5,154.0,3.0,15.5,898.0,916.66,701.88
2016,4,29,11,0,857.0,154.0,3.0,16.0,919.0,890.32,681.97
2016,4,29,11,15,860.5,155.0,3.15,16.0,932.0,859.27,661.1
2016,4,29,11,30,864.0,156.0,3.3,16.0,945.0,825.31,637.99
2016,4,29,11,45,864.0,157.0,3.5,16.5,950.0,786.02,608.62
2016,4,29,12,0,864.0,158.0,3.7,17.0,955.0,744.47,576.78
2016,4,29,12,15,864.0,158.0,3.8,17.0,953.5,700.05,542.81
2016,4,29,12,30,864.0,158.0,3.9,17.0,952.0,653.85,506.65
2016,4,29,12,45,867.5,154.0,4.05,17.0,943.5,602.97,466.21
2016,4,29,13,0,871.0,150.0,4.2,17.0,935.0,554.23,426.02
2016,4,29,13,15,867.5,149.0,4.2,17.0,917.5,502.85,382.33
2016,4,29,13,30,864.0,148.0,4.2,17.0,900.0,448.17,335.01
2016,4,29,13,45,855.0,148.0,4.25,17.0,874.5,393.16,286.58
2016,4,29,14,0,846.0,148.0,4.3,17.0,849.0,338.54,237.92
2016,4,29,14,15,837.0,145.5,4.3,16.5,817.0,282.87,189.25
2016,4,29,14,30,828.0,143.0,4.3,16.0,785.0,228.08,143.47
2016,4,29,14,45,814.0,141.0,4.35,16.0,746.5,174.15,103.98
2016,4,29,15,0,800.0,139.0,4.4,16.0,708.0,122.09,77.32
2016,4,29,15,15,716.5,152.5,4.35,16.0,638.5,93.74,75.57
2016,4,29,15,30,633.0,166.0,4.3,16.0,569.0,103.68,84.35
2016,4,29,15,45,548.0,177.5,4.25,16.0,507.5,113.74,93.25
2016,4,29,16,0,463.0,189.0,4.2,16.0,446.0,121.48,100.2
2016,4,29,16,15,559.0,153.0,4.1,15.5,434.0,103.03,84.74
2016,4,29,16,30,655.0,117.0,4.0,15.0,422.0,82.69,67.42
2016,4,29,16,45,590.0,107.5,3.95,15.0,357.5,77.36,62.98
2016,4,29,17,0,525.0,98.0,3.9,15.0,293.0,71.85,58.29
2016,4,29,17,15,449.0,97.0,3.7,14.5,245.5,70.49,57.3
2016,4,29,17,30,373.0,96.0,3.5,14.0,198.0,70.1,57.04
2016,4,29,17,45,313.0,80.5,3.3,13.5,153.5,59.61,47.57
2016,4,29,18,0,253.0,65.0,3.1,13.0,109.0,48.79,37.57
2016,4,29,18,15,168.0,46.5,2.95,12.5,72.0,35.8,25.36
2016,4,29,18,30,83.0,28.0,2.8,12.0,35.0,21.87,9.78
2016,4,29,18,45,41.5,14.0,2.7,11.5,17.5,11.95,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,8.0,2.4,9.5,10.5,43.66,0.0
2016,4,30,5,30,110.0,16.0,2.6,10.0,21.0,123.11,0.0
2016,4,30,5,45,234.0,30.5,2.8,11.0,58.0,259.17,201.59
2016,4,30,6,0,358.0,45.0,3.0,12.0,95.0,385.38,319.18
2016,4,30,6,15,442.5,55.0,3.25,12.5,143.5,480.24,400.95
2016,4,30,6,30,527.0,65.0,3.5,13.0,192.0,579.3,482.45
2016,4,30,6,45,584.5,72.0,3.75,14.0,245.0,653.89,540.4
2016,4,30,7,0,642.0,79.0,4.0,15.0,298.0,729.41,596.47
2016,4,30,7,15,681.0,85.0,4.15,15.5,351.5,786.58,637.33
2016,4,30,7,30,720.0,91.0,4.3,16.0,405.0,842.77,676.35
2016,4,30,7,45,749.5,95.5,4.5,16.5,457.5,886.23,705.76
2016,4,30,8,0,779.0,100.0,4.7,17.0,510.0,921.56,728.9
2016,4,30,8,15,800.0,103.5,4.7,17.0,559.5,951.05,747.55
2016,4,30,8,30,821.0,107.0,4.7,17.0,609.0,977.49,763.95
2016,4,30,8,45,837.5,110.0,4.7,17.5,654.5,995.56,772.93
2016,4,30,9,0,854.0,113.0,4.7,18.0,700.0,1010.15,779.56
2016,4,30,9,15,865.5,115.0,4.7,18.5,740.5,1014.98,779.53
2016,4,30,9,30,877.0,117.0,4.7,19.0,781.0,1004.03,768.82
2016,4,30,9,45,894.0,114.5,4.75,19.5,817.0,1002.36,765.29
2016,4,30,10,0,911.0,112.0,4.8,20.0,853.0,996.98,759.3
2016,4,30,10,15,917.0,113.5,4.8,20.0,881.0,981.6,747.68
2016,4,30,10,30,923.0,115.0,4.8,20.0,909.0,962.66,733.79
2016,4,30,10,45,927.5,115.5,4.8,20.5,929.5,937.93,714.61
2016,4,30,11,0,932.0,116.0,4.8,21.0,950.0,909.9,693.29
2016,4,30,11,15,934.0,116.5,4.75,21.0,962.5,876.64,669.43
2016,4,30,11,30,936.0,117.0,4.7,21.0,975.0,840.5,643.57
2016,4,30,11,45,937.0,117.0,4.7,21.5,980.0,800.48,614.01
2016,4,30,12,0,938.0,117.0,4.7,22.0,985.0,758.05,580.94
2016,4,30,12,15,937.0,117.0,4.65,22.0,981.5,712.08,545.35
2016,4,30,12,30,936.0,117.0,4.6,22.0,978.0,664.27,507.66
2016,4,30,12,45,933.5,116.5,4.55,22.0,967.0,613.59,466.98
2016,4,30,13,0,931.0,116.0,4.5,22.0,956.0,561.63,424.29
2016,4,30,13,15,926.5,115.0,4.45,22.0,937.5,507.32,378.73
2016,4,30,13,30,922.0,114.0,4.4,22.0,919.0,452.34,331.49
2016,4,30,13,45,917.5,112.0,4.35,22.5,893.5,396.22,281.84
2016,4,30,14,0,913.0,110.0,4.3,23.0,868.0,339.85,231.64
2016,4,30,14,15,904.5,108.0,4.2,23.0,835.0,282.54,181.85
2016,4,30,14,30,896.0,106.0,4.1,23.0,802.0,225.85,134.99
2016,4,30,14,45,886.5,103.5,4.05,23.0,763.5,169.56,94.41
2016,4,30,15,0,877.0,101.0,4.0,23.0,725.0,114.41,66.6
2016,4,30,15,15,863.0,98.5,3.9,23.0,681.5,82.54,64.1
2016,4,30,15,30,849.0,96.0,3.8,23.0,638.0,81.33,63.28
2016,4,30,15,45,833.0,92.0,3.7,23.0,590.5,69.69,53.66
2016,4,30,16,0,817.0,88.0,3.6,23.0,543.0,67.98,52.39
2016,4,30,16,15,793.0,84.5,3.4,22.5,492.0,66.37,51.32
2016,4,30,16,30,769.0,81.0,3.2,22.0,441.0,64.68,50.17
2016,4,30,16,45,739.0,76.0,3.0,21.5,388.5,61.71,47.89
2016,4,30,17,0,709.0,71.0,2.8,21.0,336.0,58.63,45.46
2016,4,30,17,15,663.0,65.5,2.6,20.0,283.0,50.38,38.55
2016,4,30,17,30,617.0,60.0,2.4,19.0,230.0,46.87,35.62
2016,4,30,17,45,550.0,52.5,2.2,18.5,180.0,41.57,30.9
2016,4,30,18,0,483.0,45.0,2.0,18.0,130.0,36.18,25.91
2016,4,30,18,15,370.5,34.5,1.95,17.5,87.0,27.98,18.24
2016,4,30,18,30,258.0,24.0,1.9,17.0,44.0,19.65,8.48
2016,4,30,18,45,129.0,12.0,1.85,16.5,22.0,10.24,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.5,0.55,12.5,11.5,55.23,0.0
2016,5,1,5,30,143.0,17.0,0.4,13.0,23.0,153.67,0.0
2016,5,1,5,45,273.0,29.0,0.3,13.5,61.0,290.35,222.88
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,417.08,333.1
2016,5,1,6,15,484.0,49.5,0.3,14.5,148.0,508.17,406.42
2016,5,1,6,30,565.0,58.0,0.4,15.0,197.0,603.39,479.14
2016,5,1,6,45,617.5,64.5,0.5,15.5,249.0,673.64,530.19
2016,5,1,7,0,670.0,71.0,0.6,16.0,301.0,744.67,579.68
2016,5,1,7,15,707.0,75.5,0.65,16.5,354.0,792.71,610.49
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,846.03,644.06
2016,5,1,7,45,770.5,84.0,0.8,18.0,459.0,886.8,667.89
2016,5,1,8,0,797.0,88.0,0.9,19.0,511.0,925.23,689.79
2016,5,1,8,15,817.0,91.5,0.85,20.0,560.0,953.89,702.09
2016,5,1,8,30,837.0,95.0,0.8,21.0,609.0,979.52,712.25
2016,5,1,8,45,852.0,97.5,0.8,22.0,654.0,983.79,709.91
2016,5,1,9,0,867.0,100.0,0.8,23.0,699.0,996.54,713.31
2016,5,1,9,15,878.5,102.0,0.75,23.0,739.0,1001.72,713.64
2016,5,1,9,30,890.0,104.0,0.7,23.0,779.0,1003.33,712.02
2016,5,1,9,45,896.5,107.0,0.7,23.5,813.0,997.47,705.75
2016,5,1,10,0,903.0,110.0,0.7,24.0,847.0,987.96,697.55
2016,5,1,10,15,909.0,111.5,0.8,24.0,874.5,972.81,689.5
2016,5,1,10,30,915.0,113.0,0.9,24.0,902.0,954.14,679.27
2016,5,1,10,45,918.0,114.5,1.0,24.5,922.0,929.34,663.84
2016,5,1,11,0,921.0,116.0,1.1,25.0,942.0,901.3,646.28
2016,5,1,11,15,923.5,116.5,1.25,25.0,954.5,868.85,627.65
2016,5,1,11,30,926.0,117.0,1.4,25.0,967.0,833.52,606.7
2016,5,1,11,45,925.0,118.5,1.55,25.5,971.5,793.71,581.17
2016,5,1,12,0,924.0,120.0,1.7,26.0,976.0,751.61,551.93
2016,5,1,12,15,923.5,120.0,1.8,26.0,973.0,706.58,520.22
2016,5,1,12,30,923.0,120.0,1.9,26.0,970.0,659.69,486.19
2016,5,1,12,45,919.5,119.5,2.05,26.0,959.5,609.1,448.65
2016,5,1,13,0,916.0,119.0,2.2,26.0,949.0,557.36,408.87
2016,5,1,13,15,912.5,118.5,2.3,25.5,930.5,504.66,367.48
2016,5,1,13,30,909.0,118.0,2.4,25.0,912.0,451.18,323.96
2016,5,1,13,45,900.5,118.0,2.55,25.0,886.0,395.75,277.23
2016,5,1,14,0,892.0,118.0,2.7,25.0,860.0,340.48,229.85
2016,5,1,14,15,884.0,116.0,2.75,25.0,828.0,284.43,182.02
2016,5,1,14,30,876.0,114.0,2.8,25.0,796.0,228.95,136.78
2016,5,1,14,45,862.0,113.5,2.85,25.0,757.0,174.45,98.0
2016,5,1,15,0,848.0,113.0,2.9,25.0,718.0,111.26,63.34
2016,5,1,15,15,833.5,110.0,2.9,24.5,675.0,78.24,60.09
2016,5,1,15,30,819.0,107.0,2.9,24.0,632.0,77.73,59.99
2016,5,1,15,45,796.0,105.5,2.95,23.5,583.5,78.02,60.54
2016,5,1,16,0,773.0,104.0,3.0,23.0,535.0,78.33,61.14
2016,5,1,16,15,747.0,99.5,2.9,22.5,484.5,76.45,59.87
2016,5,1,16,30,721.0,95.0,2.8,22.0,434.0,68.03,53.01
2016,5,1,16,45,680.5,91.0,2.75,21.5,380.5,66.33,51.85
2016,5,1,17,0,640.0,87.0,2.7,21.0,327.0,64.63,50.64
2016,5,1,17,15,590.5,80.0,2.45,20.0,275.0,60.56,47.41
2016,5,1,17,30,541.0,73.0,2.2,19.0,223.0,56.38,43.95
2016,5,1,17,45,463.0,64.0,1.95,18.0,173.5,50.28,38.6
2016,5,1,18,0,385.0,55.0,1.7,17.0,124.0,44.07,32.93
2016,5,1,18,15,278.5,41.5,1.6,16.5,83.0,31.95,21.78
2016,5,1,18,30,172.0,28.0,1.5,16.0,42.0,21.68,10.47
2016,5,1,18,45,86.0,14.0,1.45,15.5,21.0,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,9.5,1.05,10.5,11.5,34.66,0.0
2016,5,2,5,30,79.0,19.0,1.2,11.0,23.0,96.02,4.85
2016,5,2,5,45,192.0,34.5,1.35,12.0,59.5,234.13,184.06
2016,5,2,6,0,305.0,50.0,1.5,13.0,96.0,348.24,286.68
2016,5,2,6,15,386.0,61.5,1.5,13.5,142.5,437.55,361.9
2016,5,2,6,30,467.0,73.0,1.5,14.0,189.0,538.19,441.94
2016,5,2,6,45,519.5,82.5,1.55,14.5,239.5,610.16,496.48
2016,5,2,7,0,572.0,92.0,1.6,15.0,290.0,682.85,549.22
2016,5,2,7,15,612.5,98.5,1.5,15.5,342.0,740.8,587.7
2016,5,2,7,30,653.0,105.0,1.4,16.0,394.0,797.84,623.86
2016,5,2,7,45,656.0,111.5,1.35,16.5,431.5,816.93,632.8
2016,5,2,8,0,659.0,118.0,1.3,17.0,469.0,833.31,640.05
2016,5,2,8,15,706.0,122.5,1.25,17.5,530.0,888.38,673.4
2016,5,2,8,30,753.0,127.0,1.2,18.0,591.0,941.1,703.72
2016,5,2,8,45,768.5,131.0,1.2,18.5,635.0,951.6,706.65
2016,5,2,9,0,784.0,135.0,1.2,19.0,679.0,966.26,712.95
2016,5,2,9,15,797.0,138.0,1.2,19.5,718.5,973.87,714.72
2016,5,2,9,30,810.0,141.0,1.2,20.0,758.0,977.94,714.43
2016,5,2,9,45,832.0,136.5,1.25,21.0,794.5,979.13,712.0
2016,5,2,10,0,854.0,132.0,1.3,22.0,831.0,964.24,699.49
2016,5,2,10,15,861.0,133.5,1.25,22.5,858.0,950.44,687.81
2016,5,2,10,30,868.0,135.0,1.2,23.0,885.0,933.23,674.11
2016,5,2,10,45,871.0,137.0,1.15,23.5,904.5,909.56,656.51
2016,5,2,11,0,874.0,139.0,1.1,24.0,924.0,882.78,637.14
2016,5,2,11,15,877.0,139.5,1.1,24.0,937.0,851.72,617.09
2016,5,2,11,30,880.0,140.0,1.1,24.0,950.0,817.89,595.21
2016,5,2,11,45,877.0,142.5,1.1,24.5,953.5,778.62,568.05
2016,5,2,12,0,874.0,145.0,1.1,25.0,957.0,737.3,538.12
2016,5,2,12,15,873.0,145.0,1.2,25.0,954.0,693.63,508.08
2016,5,2,12,30,872.0,145.0,1.3,25.0,951.0,648.3,475.83
2016,5,2,12,45,865.0,147.5,1.4,25.5,939.0,599.92,439.38
2016,5,2,13,0,858.0,150.0,1.5,26.0,927.0,550.73,401.23
2016,5,2,13,15,853.0,148.5,1.6,25.5,908.5,499.24,361.68
2016,5,2,13,30,848.0,147.0,1.7,25.0,890.0,444.61,318.36
2016,5,2,13,45,836.5,148.0,1.85,25.0,863.5,390.53,273.66
2016,5,2,14,0,825.0,149.0,2.0,25.0,837.0,337.11,228.63
2016,5,2,14,15,681.5,209.0,2.1,24.5,763.0,285.83,190.51
2016,5,2,14,30,538.0,269.0,2.2,24.0,689.0,256.79,172.39
2016,5,2,14,45,591.5,232.5,2.35,24.0,673.5,202.35,130.34
2016,5,2,15,0,645.0,196.0,2.5,24.0,658.0,143.73,93.24
2016,5,2,15,15,687.0,168.0,2.55,23.5,633.5,102.02,80.09
2016,5,2,15,30,729.0,140.0,2.6,23.0,609.0,88.7,69.4
2016,5,2,15,45,657.0,145.5,2.7,22.5,544.0,93.6,73.89
2016,5,2,16,0,585.0,151.0,2.8,22.0,479.0,99.19,78.99
2016,5,2,16,15,456.0,165.0,2.8,21.0,406.5,108.62,87.58
2016,5,2,16,30,327.0,179.0,2.8,20.0,334.0,123.02,100.48
2016,5,2,16,45,316.0,158.0,2.85,19.5,293.5,110.79,90.53
2016,5,2,17,0,305.0,137.0,2.9,19.0,253.0,98.0,79.96
2016,5,2,17,15,257.5,124.5,2.85,18.0,212.0,89.7,73.22
2016,5,2,17,30,210.0,112.0,2.8,17.0,171.0,81.16,66.04
2016,5,2,17,45,168.5,91.5,2.75,16.0,133.0,67.28,53.88
2016,5,2,18,0,127.0,71.0,2.7,15.0,95.0,53.97,41.9
2016,5,2,18,15,79.5,50.0,2.55,14.5,63.0,38.64,27.79
2016,5,2,18,30,32.0,29.0,2.4,14.0,31.0,23.05,12.02
2016,5,2,18,45,16.0,14.5,2.25,13.5,15.5,12.38,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,23.95,13.79
2016,5,3,6,0,0.0,45.0,0.7,13.0,45.0,41.58,29.51
2016,5,3,6,15,4.0,66.5,0.6,13.0,67.5,67.48,52.2
2016,5,3,6,30,8.0,88.0,0.5,13.0,90.0,92.47,73.86
2016,5,3,6,45,17.0,108.0,0.45,13.5,114.0,119.43,96.78
2016,5,3,7,0,26.0,128.0,0.4,14.0,138.0,161.36,131.41
2016,5,3,7,15,44.0,153.5,0.4,14.0,172.5,205.79,167.75
2016,5,3,7,30,62.0,179.0,0.4,14.0,207.0,250.07,203.04
2016,5,3,7,45,114.0,206.0,0.45,14.5,264.5,349.92,281.47
2016,5,3,8,0,166.0,233.0,0.5,15.0,322.0,430.06,341.64
2016,5,3,8,15,286.5,234.5,0.6,15.5,405.5,569.12,445.3
2016,5,3,8,30,407.0,236.0,0.7,16.0,489.0,709.56,544.19
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,673.74,515.5
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,657.13,501.79
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,701.2,532.14
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,761.72,572.08
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,726.84,545.57
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,708.82,531.24
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,642.65,480.99
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,562.74,421.46
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,547.06,409.29
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,531.16,396.49
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,605.32,450.18
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,660.24,488.29
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,622.77,459.69
