Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,586.29,432.66
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,557.19,411.87
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,528.29,390.92
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,506.5,374.92
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,483.04,357.18
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,465.33,343.17
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,433.12,317.06
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,387.46,281.47
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,344.77,247.93
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,305.13,216.74
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,277.66,195.59
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,225.97,157.01
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,184.7,131.55
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,172.77,139.68
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,170.89,138.83
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,158.5,129.24
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,148.48,121.54
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,133.54,109.56
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,127.14,104.71
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,116.72,96.32
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,109.87,90.87
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,97.16,80.14
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,84.14,68.91
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,68.49,55.06
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,53.34,41.38
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,37.77,27.1
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,21.95,11.53
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,11.52,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,4.27,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,8.22,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,23.52,13.51
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,42.52,30.3
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,68.78,53.33
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,94.19,75.48
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,124.25,101.52
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,169.66,139.91
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,315.37,263.19
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,467.21,385.12
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,515.01,419.56
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,562.04,453.21
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,563.42,450.66
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,540.06,430.38
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,601.4,473.58
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,638.96,498.08
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,580.19,451.58
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,542.21,420.62
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,582.65,448.93
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,620.76,474.2
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,654.29,495.88
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,667.23,503.24
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,651.65,490.12
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,635.02,476.64
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,642.58,482.99
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,646.72,486.55
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,628.22,472.86
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,608.41,458.16
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,578.04,436.05
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,547.57,413.6
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,524.75,396.01
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,499.15,375.63
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,464.61,348.57
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,429.72,320.65
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,386.49,284.82
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,347.4,251.09
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,305.27,217.13
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,265.85,186.39
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,223.77,154.72
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,181.19,128.03
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,148.15,119.55
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,139.85,113.23
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,154.58,126.17
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,166.97,137.2
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,152.68,125.83
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,131.52,108.49
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,117.39,96.93
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,102.49,84.49
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,93.71,77.17
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,86.66,71.15
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,71.17,57.45
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,55.34,43.16
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,39.75,28.86
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,24.17,13.56
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,12.39,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,15.04,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,36.49,11.76
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,128.18,100.97
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,220.96,182.78
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,285.89,239.7
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,352.77,296.62
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,417.92,350.38
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,508.34,421.58
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,386.53,319.99
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,237.35,194.22
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,343.72,281.12
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,430.37,348.91
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,479.82,385.41
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,528.43,420.66
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,495.47,391.77
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,461.25,362.5
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,434.35,341.03
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,428.65,335.44
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,442.46,344.52
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,455.43,352.83
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,568.55,438.32
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,672.79,514.09
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,419.9,325.53
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,178.55,137.13
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,161.18,123.84
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,144.15,110.32
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,188.9,145.57
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,232.49,179.35
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,166.96,128.06
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,102.59,77.14
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,277.82,215.08
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,428.49,327.51
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,379.84,290.04
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,331.29,253.69
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,230.41,177.03
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,135.75,103.82
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,109.84,83.62
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,83.98,63.12
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,153.36,111.82
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,207.16,152.51
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,189.55,155.37
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,189.42,156.01
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,156.5,128.82
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,126.63,103.93
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,88.38,71.59
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,46.39,35.32
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,71.08,57.19
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,100.44,83.04
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,90.73,74.81
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,80.73,66.17
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,67.24,54.1
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,53.33,41.44
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,39.27,28.53
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,25.4,14.84
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,13.04,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.85,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.64,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,3.69,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,5.74,0.0
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,8.62,1.8
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,11.51,4.35
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,14.41,6.86
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,17.31,9.33
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,63.5,48.91
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,117.85,94.51
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,133.58,107.2
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,149.22,119.76
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,140.83,112.19
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,133.31,105.46
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,115.88,90.73
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,99.43,76.9
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,104.63,81.0
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,109.81,85.05
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,91.48,69.8
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,73.53,54.94
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,71.05,52.86
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,68.58,50.78
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,146.45,113.63
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,224.28,174.66
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,235.31,182.86
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,245.97,190.95
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,249.57,193.6
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,252.94,196.12
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,238.35,184.72
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,224.1,173.63
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,223.49,173.19
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,222.8,172.66
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,148.25,114.13
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,73.48,54.43
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,101.81,77.47
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,129.22,99.51
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,135.92,105.11
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,142.23,110.49
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,157.37,122.74
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,171.0,133.89
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,142.68,116.77
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,114.78,93.48
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,112.94,92.23
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,111.0,90.86
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,84.25,68.23
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,55.56,43.54
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,50.95,39.67
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,46.36,35.73
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,38.86,29.22
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,31.37,22.61
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,42.02,32.05
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,53.08,41.5
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,41.02,30.26
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,27.87,17.18
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,14.26,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,2.99,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,5.74,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,13.99,5.96
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,22.27,13.35
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,32.22,22.15
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,42.2,30.9
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,53.58,40.66
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,65.86,51.0
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,120.26,97.24
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,176.17,143.52
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,302.42,247.86
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,433.67,351.33
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,468.79,376.71
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,502.87,401.46
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,458.49,363.72
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,391.92,309.63
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,338.11,266.82
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,268.59,211.39
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,202.75,158.9
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,140.47,108.69
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,145.01,112.31
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,149.46,115.73
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,191.52,148.74
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,232.95,180.61
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,348.19,269.33
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,449.06,344.13
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,308.17,237.12
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,172.62,132.17
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,159.16,121.87
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,145.98,111.5
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,178.48,136.79
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,209.72,160.67
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,233.63,179.32
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,256.03,196.77
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,209.98,161.4
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,164.75,126.47
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,209.96,161.28
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,251.91,192.86
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,241.86,184.68
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,229.5,175.92
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,185.46,151.1
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,155.98,127.37
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,141.78,115.87
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,127.4,104.09
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,113.61,92.89
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,99.65,81.39
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,87.35,71.03
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,74.94,60.44
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,63.9,51.02
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,52.78,41.34
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,41.8,31.59
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,30.57,21.47
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,21.03,12.75
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,11.52,3.84
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,5.75,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.71,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.28,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,7.8,0.82
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,12.33,4.86
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,18.11,9.94
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,23.91,14.97
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,29.72,19.94
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,35.54,24.83
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,82.42,64.35
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,135.53,107.98
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,177.36,141.91
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,238.38,190.31
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,258.39,205.23
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,278.0,219.87
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,317.5,249.7
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,356.08,278.19
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,345.3,268.85
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,334.9,260.14
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,385.2,297.82
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,433.6,333.09
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,442.73,339.26
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,451.06,345.1
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,407.32,311.43
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,365.74,279.46
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,396.27,302.58
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,424.39,323.4
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,417.88,318.48
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,410.92,313.37
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,400.78,305.73
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,390.52,297.98
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,488.82,373.98
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,553.74,419.32
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,502.0,376.19
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,449.86,332.24
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,397.13,286.96
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,344.88,241.39
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,291.65,195.54
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,239.38,151.89
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,185.55,110.69
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,132.61,79.0
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,90.24,71.57
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,90.37,71.91
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,81.07,64.19
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,80.11,63.59
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,78.58,62.62
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,76.95,61.55
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,73.03,58.48
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,68.87,55.15
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,65.06,52.04
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,61.13,48.71
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,53.74,42.07
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,46.08,35.0
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,35.34,25.12
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,26.27,16.04
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,52.07,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,146.57,94.51
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,272.99,223.02
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,386.34,322.33
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,471.12,394.01
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,566.6,470.96
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,339.57,286.68
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,83.23,65.45
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,95.71,76.13
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,108.12,86.3
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,107.99,85.71
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,108.33,85.53
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,118.41,93.59
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,128.46,101.55
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,155.12,122.95
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,181.64,143.9
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,204.13,161.32
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,226.3,178.29
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,253.29,198.9
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,279.74,218.81
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,343.84,268.08
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,389.68,302.61
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,442.58,342.04
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,492.01,378.09
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,596.03,455.77
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,667.86,507.84
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,727.51,553.9
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,754.04,574.93
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,709.54,541.13
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,663.33,505.74
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,613.9,467.03
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,563.41,426.43
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,511.95,383.87
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,459.76,339.52
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,405.65,292.65
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,351.52,245.03
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,296.72,197.35
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,242.44,151.56
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,188.25,110.09
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,125.04,70.59
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,78.44,61.69
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,78.34,61.94
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,77.44,61.36
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,76.45,60.7
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,74.91,59.7
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,73.28,58.61
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,64.65,51.28
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,62.21,49.31
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,58.8,46.53
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,55.31,43.57
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,50.36,39.18
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,45.35,34.54
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,36.69,26.51
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,26.35,16.42
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,13.25,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,55.87,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,171.59,115.71
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,283.26,231.91
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,399.85,333.37
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,489.11,407.95
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,579.84,480.32
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,349.61,294.36
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,57.2,43.32
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,72.96,56.75
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,89.01,69.94
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,103.52,81.62
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,117.94,93.06
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,134.22,105.87
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,150.38,118.38
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,185.0,145.44
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,219.38,171.57
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,348.83,271.58
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,459.6,352.81
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,565.2,428.1
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,664.89,496.2
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,819.96,606.5
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,944.95,688.36
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,922.76,671.28
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,897.32,653.95
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,866.32,634.23
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,832.52,612.57
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,794.35,586.08
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,753.83,557.21
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,709.33,525.88
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,663.21,492.46
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,612.54,454.24
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,564.37,416.42
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,513.46,375.91
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,461.96,333.68
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,408.66,289.0
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,350.08,239.61
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,295.34,192.96
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,241.38,148.35
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,187.26,107.74
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,134.51,76.67
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,87.4,67.61
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,87.39,67.97
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,85.91,67.08
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,76.69,59.66
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,75.33,58.84
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,73.86,57.92
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,70.48,55.34
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,66.9,52.54
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,63.35,49.8
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,59.7,46.86
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,53.79,41.78
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,47.74,36.34
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,36.9,26.48
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,27.83,17.61
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,14.01,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,82.69,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,230.6,162.23
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,337.53,276.55
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,450.96,373.59
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,535.66,443.1
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,623.41,511.39
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,400.71,333.84
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,99.26,78.27
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,124.01,99.1
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,148.58,118.93
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,175.41,140.35
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,202.09,161.26
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,258.49,205.4
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,295.97,233.7
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,443.13,347.33
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,566.78,437.77
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,676.59,515.63
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,781.87,587.13
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,811.79,604.91
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,838.22,620.87
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,912.2,672.84
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,952.12,697.22
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,927.82,679.01
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,900.44,659.65
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,869.24,639.67
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,835.3,617.76
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,797.22,592.09
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,756.88,562.99
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,712.48,531.05
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,666.46,497.12
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,618.74,460.15
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,569.21,420.82
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,516.88,379.05
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,463.95,335.54
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,409.78,289.46
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,355.46,242.52
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,300.46,195.94
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,246.03,151.04
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,191.89,110.23
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,128.96,71.06
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,78.55,60.5
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,78.14,60.49
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,77.56,60.19
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,76.92,59.84
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,75.41,58.88
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,67.45,52.42
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,65.14,50.74
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,62.73,48.94
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,59.0,46.02
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,55.14,42.88
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,49.84,38.25
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,44.43,33.33
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,36.17,25.79
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,27.74,17.59
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,13.26,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,62.55,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,188.61,135.08
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,282.52,231.7
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,382.61,318.83
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,465.06,388.45
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,551.44,457.95
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,345.69,290.36
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,66.54,51.08
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,107.63,85.86
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,149.5,120.24
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,174.76,140.45
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,199.88,160.24
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,305.05,244.58
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,391.56,311.28
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,579.87,455.18
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,723.12,558.99
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,874.34,665.65
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,984.83,735.83
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,981.77,729.96
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,975.15,723.14
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,961.76,712.9
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,944.92,700.58
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,920.69,682.74
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,893.36,663.01
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,852.21,634.11
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,819.59,611.04
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,781.47,583.57
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,741.37,553.53
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,699.1,522.54
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,659.39,492.5
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,609.8,454.01
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,560.29,414.79
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,510.13,374.95
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,459.62,333.68
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,406.92,289.79
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,354.11,244.91
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,301.43,200.5
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,249.68,157.9
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,197.39,118.05
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,146.15,86.68
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,87.77,68.44
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,87.69,68.76
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,86.0,67.54
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,84.09,66.14
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,82.42,65.22
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,80.62,64.17
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,77.22,61.59
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,73.61,58.79
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,69.23,55.35
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,64.69,51.64
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,58.21,46.04
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,49.17,37.95
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,39.26,28.79
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,29.2,19.07
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,14.73,1.25
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,65.18,0.0
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,196.59,143.95
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,299.12,247.23
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,410.7,345.18
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,498.22,418.31
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,586.65,488.93
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,419.5,352.64
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,227.58,188.79
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,257.15,213.38
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,286.52,236.81
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,199.4,163.05
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,108.17,85.28
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,141.91,112.91
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,175.7,139.96
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,172.24,136.42
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,169.16,133.33
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,191.19,150.5
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,212.94,167.21
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,219.05,171.4
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,225.08,175.57
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,237.74,185.23
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,250.11,194.64
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,322.86,250.46
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,381.02,293.9
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,386.93,298.04
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,392.01,301.75
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,452.43,348.07
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,509.1,390.52
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,609.15,470.01
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,668.55,515.53
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,619.99,476.42
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,570.32,435.98
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,518.71,393.58
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,466.39,349.32
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,412.59,302.11
