Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,358.48,253.82
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,303.9,205.54
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,249.82,158.99
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,195.23,115.81
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,141.57,82.04
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,78.55,62.26
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,76.98,61.24
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,74.82,59.55
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,72.44,57.69
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,71.1,56.83
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,69.68,55.9
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,66.29,53.11
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,62.71,50.13
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,54.26,42.85
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,50.91,40.01
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,45.84,35.49
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,40.63,30.69
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,33.84,24.3
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,26.97,17.45
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,13.21,1.44
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,100.38,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,209.76,155.6
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,302.47,248.48
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,403.38,335.84
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,483.51,402.07
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,561.1,463.35
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,626.49,512.56
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,692.26,560.1
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,486.59,398.51
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,259.63,210.35
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,285.04,230.3
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,309.88,248.61
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,409.97,326.86
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,487.99,385.83
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,519.6,407.13
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,549.92,427.4
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,653.13,502.51
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,732.26,558.11
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,723.73,548.72
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,713.4,538.94
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,715.01,539.48
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,714.51,538.5
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,705.04,530.85
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,693.69,521.92
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,731.74,549.58
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,754.71,566.06
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,725.44,543.93
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,694.66,520.85
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,673.91,506.27
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,643.75,484.29
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,612.31,461.35
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,569.61,428.26
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,518.35,386.39
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,466.53,342.95
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,413.52,297.58
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,360.38,251.29
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,306.43,204.76
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,245.19,153.71
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,191.51,112.07
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,139.49,79.67
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,88.35,69.51
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,85.16,67.18
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,84.9,67.16
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,76.95,60.6
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,75.62,59.78
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,74.17,58.87
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,72.49,57.74
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,70.76,56.54
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,67.01,53.51
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,63.14,50.28
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,57.77,45.58
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,49.96,38.53
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,40.78,30.06
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,31.48,21.1
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,15.87,3.59
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,95.46,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,196.9,147.2
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,299.87,246.13
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,412.02,342.71
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,498.84,414.67
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,586.09,483.88
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,374.19,312.55
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,124.58,99.7
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,114.79,91.35
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,106.6,83.93
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,109.12,85.56
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,111.92,87.4
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,133.51,104.55
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,155.0,121.34
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,215.77,169.57
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,296.93,232.19
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,345.59,268.51
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,392.9,303.17
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,404.37,310.43
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,415.23,317.4
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,728.6,555.12
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,958.79,712.33
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,934.55,692.87
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,907.14,673.84
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,875.36,653.46
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,840.77,630.95
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,801.78,604.22
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,760.59,574.53
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,716.89,542.43
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,671.39,508.13
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,622.99,470.74
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,572.92,430.91
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,521.08,389.12
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,468.44,345.28
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,413.92,298.17
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,359.26,250.12
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,303.96,201.87
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,249.09,155.16
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,194.27,112.12
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,140.5,78.23
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,87.59,68.88
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,81.59,64.16
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,70.43,54.84
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,69.81,54.5
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,68.37,53.55
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,66.83,52.53
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,65.43,51.6
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,58.68,45.98
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,55.85,43.81
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,52.97,41.5
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,49.06,38.06
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,45.16,34.46
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,37.74,27.55
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,30.2,20.19
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,17.9,5.58
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,7.68,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,106.56,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,219.02,166.68
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,311.22,256.32
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,411.17,342.45
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,498.3,413.6
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,584.29,480.38
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,650.51,529.22
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,717.08,576.31
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,770.22,612.24
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,822.29,646.43
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,863.75,671.06
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,903.2,693.8
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,924.94,705.36
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,950.66,719.76
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,969.42,729.88
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,984.92,737.93
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,990.54,739.02
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,992.69,738.05
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,980.23,727.61
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,977.21,723.71
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,963.26,712.63
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,945.91,699.52
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,922.48,682.88
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,895.92,664.2
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,865.54,643.89
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,832.35,621.6
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,794.16,594.87
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,753.72,565.29
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,710.61,533.64
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,665.74,499.91
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,618.48,463.51
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,569.79,424.98
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,518.3,383.11
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,466.09,339.53
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,412.42,293.72
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,358.26,246.67
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,303.66,199.67
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,249.51,154.12
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,195.49,112.16
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,142.69,79.02
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,90.62,70.54
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,72.47,55.7
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,72.91,56.25
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,73.38,56.83
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,72.11,56.06
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,70.75,55.22
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,63.3,49.13
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,61.84,48.13
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,58.44,45.52
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,54.95,42.71
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,50.42,38.78
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,45.82,34.62
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,38.46,27.91
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,30.97,20.73
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,18.65,6.62
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,8.54,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,127.81,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,266.85,204.48
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,370.24,302.22
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,481.78,394.88
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,563.06,459.95
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,647.06,523.92
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,715.64,572.7
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,784.75,619.77
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,829.6,649.41
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,879.02,681.72
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,919.61,706.25
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,957.88,728.78
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,984.07,743.0
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,995.22,747.15
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,1010.85,753.5
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,1023.16,757.62
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,1027.43,757.65
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,1028.14,755.57
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,1022.25,749.35
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,1012.75,740.99
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,997.22,729.58
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,978.18,716.05
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,952.99,697.23
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,924.59,676.48
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,892.26,654.55
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,857.07,630.71
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,817.3,602.56
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,775.23,572.05
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,730.04,538.98
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,683.08,503.96
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,633.36,465.25
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,582.26,424.7
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,529.34,382.66
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,475.7,338.91
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,420.28,292.91
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,364.8,246.01
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,308.91,198.65
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,253.5,152.8
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,198.28,110.79
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,144.32,77.39
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,91.17,59.44
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,81.64,62.05
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,70.11,52.74
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,69.17,52.14
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,67.68,51.19
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,66.11,50.16
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,63.98,48.66
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,61.78,47.07
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,53.77,40.57
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,50.79,38.24
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,46.41,34.6
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,41.98,30.74
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,35.27,24.72
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,28.46,18.32
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,18.3,6.77
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,8.54,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,119.18,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,242.44,186.83
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,339.44,278.69
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,450.67,372.82
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,532.29,438.81
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,616.57,503.53
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,683.22,550.95
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,750.24,596.37
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,801.08,627.76
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,850.7,657.05
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,883.88,673.88
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,921.41,693.2
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,948.7,706.99
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,973.06,718.75
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,989.03,724.2
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,1001.7,727.64
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,994.13,720.33
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,995.96,719.41
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,992.64,715.83
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,985.84,710.17
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,970.35,699.06
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,951.53,685.95
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,927.65,669.63
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,900.67,651.32
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,869.43,631.11
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,835.47,609.01
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,796.74,582.73
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,755.94,553.6
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,712.09,522.19
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,666.63,488.89
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,619.24,453.33
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,570.71,415.93
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,519.82,376.5
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,468.3,335.29
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,415.45,291.22
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,362.17,245.97
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,308.49,200.33
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,255.3,156.17
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,201.38,114.8
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,148.33,81.28
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,86.4,54.87
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,76.46,57.81
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,76.46,58.11
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,76.44,58.4
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,75.3,57.9
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,74.1,57.33
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,65.76,50.69
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,63.74,49.35
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,60.45,46.85
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,57.05,44.18
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,51.11,39.15
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,44.96,33.75
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,37.99,27.43
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,30.9,20.69
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,19.08,7.88
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,9.39,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,116.35,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,233.42,183.5
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,330.75,276.4
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,436.39,368.88
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,521.53,441.29
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,607.0,511.25
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,554.73,468.07
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,479.47,403.99
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,643.15,534.7
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,803.28,653.5
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,700.08,569.77
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,574.64,465.6
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,600.3,482.98
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,624.16,498.05
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,839.57,661.77
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,1016.87,783.13
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,1024.46,785.32
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,1015.49,777.6
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,1010.17,771.24
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,1001.24,762.55
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,987.75,752.07
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,970.79,739.38
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,950.38,723.35
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,926.56,705.13
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,894.03,682.28
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,858.75,657.52
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,819.8,629.09
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,778.64,597.58
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,734.06,563.63
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,687.84,527.71
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,640.01,490.07
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,590.39,449.96
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,521.14,395.13
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,470.3,354.93
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,421.66,313.33
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,369.83,267.34
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,318.74,223.52
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,269.82,182.4
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,226.74,151.55
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,193.84,133.35
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,160.82,120.5
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,168.93,138.58
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,119.2,97.07
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,82.12,65.74
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,74.99,60.05
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,67.46,53.91
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,72.11,58.31
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,83.03,68.27
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,81.28,67.03
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,79.56,65.73
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,70.2,57.35
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,60.52,48.47
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,49.41,38.2
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,36.84,26.36
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,23.34,11.65
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,112.69,9.53
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,223.34,176.83
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,328.27,275.43
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,442.74,375.31
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,529.74,448.21
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,616.8,518.03
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,560.35,471.37
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,480.72,403.85
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,672.88,557.63
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,862.48,698.93
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,762.77,619.55
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,641.31,521.39
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,592.96,480.12
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,518.24,418.31
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,611.21,489.31
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,680.61,540.43
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,707.49,559.3
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,732.23,576.73
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,896.97,701.99
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,1006.93,777.54
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,992.06,765.37
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,973.74,751.8
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,917.63,712.0
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,840.09,651.8
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,796.23,618.24
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,752.05,584.11
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,703.87,546.76
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,656.5,509.78
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,650.57,506.01
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,639.45,497.58
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,597.76,464.75
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,554.86,430.33
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,494.36,381.9
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,440.54,338.67
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,404.65,307.92
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,366.9,274.89
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,324.41,240.56
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,299.01,221.03
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,259.28,195.42
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,235.34,183.33
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,217.25,171.23
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,205.82,171.28
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,182.49,152.01
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,161.33,134.44
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,150.44,125.77
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,142.29,119.38
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,124.3,104.12
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,114.4,95.8
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,106.9,89.63
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,94.38,78.86
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,70.69,57.89
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,52.08,41.15
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,42.43,32.2
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,34.58,24.58
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,23.12,11.97
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,12.8,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,8.64,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,17.32,8.37
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,31.2,20.81
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,46.87,34.58
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,65.01,50.43
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,82.63,65.63
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,100.33,80.52
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,117.78,94.91
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,214.84,177.34
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,299.38,247.04
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,293.91,240.28
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,287.78,233.34
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,334.9,270.74
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,381.32,306.81
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,472.78,377.2
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,540.87,428.09
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,519.56,409.57
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,497.71,391.2
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,424.41,334.1
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,373.5,293.61
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,396.3,311.02
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,417.85,327.11
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,340.21,266.8
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,257.37,201.86
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,468.35,368.16
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,650.13,503.23
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,513.49,398.69
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,390.45,303.69
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,397.22,309.31
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,402.48,313.18
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,411.25,319.76
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,417.28,324.0
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,356.13,277.12
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,300.33,234.41
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,289.88,226.37
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,279.29,218.03
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,211.58,165.66
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,151.91,119.08
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,188.97,141.5
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,226.2,166.32
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,196.27,153.08
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,188.24,156.6
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,173.51,144.56
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,160.43,133.86
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,139.29,116.16
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,109.09,90.42
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,96.74,79.97
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,83.59,68.68
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,74.88,61.31
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,64.17,52.01
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,57.77,46.28
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,51.11,40.15
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,43.14,32.74
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,33.11,23.27
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,22.06,11.48
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,11.95,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,125.21,31.88
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,247.73,196.51
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,343.96,285.28
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,448.16,374.15
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,290.03,244.37
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,90.96,72.15
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,112.05,90.26
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,133.13,107.71
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,203.84,166.83
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,260.24,212.78
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,388.21,315.66
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,496.81,399.0
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,559.03,442.85
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,597.83,469.12
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,424.6,335.11
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,237.33,186.07
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,325.06,255.17
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,393.44,306.96
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,324.54,252.71
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,245.12,190.35
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,531.58,413.12
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,771.85,585.75
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,600.59,457.52
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,427.86,326.64
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,425.43,325.62
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,422.49,323.4
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,558.18,427.48
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,665.87,506.94
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,679.71,519.34
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,673.98,516.63
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,626.39,479.27
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,577.87,440.4
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,527.17,399.53
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,475.93,356.85
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,423.57,311.5
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,371.45,265.49
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,312.04,213.99
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,258.63,167.85
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,219.8,144.84
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,209.98,149.35
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,187.71,142.16
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,175.85,145.21
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,170.02,140.71
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,173.8,144.35
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,160.99,134.13
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,147.62,123.37
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,99.62,82.31
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,59.8,47.67
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,61.1,49.09
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,62.73,50.73
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,57.01,45.61
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,51.1,40.15
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,43.13,32.74
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,33.15,23.34
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,23.5,12.89
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,15.36,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.64,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.28,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,5.33,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,7.39,0.71
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,10.28,3.24
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,13.17,5.75
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,16.07,8.23
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,18.97,10.67
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,101.01,80.97
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,214.05,174.78
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,325.73,266.61
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,459.8,372.03
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,507.81,406.95
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,554.99,440.95
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,461.31,365.17
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,346.05,272.51
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,538.28,423.47
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,725.64,561.81
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,742.72,571.24
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,773.36,591.09
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,871.44,665.1
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,946.47,717.08
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,911.51,692.19
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,886.29,674.88
