Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,856.91,654.28
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,824.87,631.83
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,789.17,606.98
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,751.17,578.76
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,708.87,546.72
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,665.05,512.84
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,619.15,476.21
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,570.41,436.84
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,521.1,396.86
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,471.5,355.5
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,414.2,308.97
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,376.16,278.75
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,323.8,230.49
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,268.5,178.43
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,217.43,136.98
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,158.45,95.04
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,109.79,72.77
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,92.59,74.24
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,91.21,73.29
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,89.61,72.14
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,88.29,71.37
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,86.82,70.49
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,82.74,67.18
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,78.36,63.57
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,74.24,60.26
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,69.95,56.7
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,60.95,48.72
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,53.41,41.87
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,44.74,33.91
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,35.93,25.58
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,23.89,13.31
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,12.01,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,6.4,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,8.22,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,16.49,7.78
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,27.68,17.79
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,39.37,28.07
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,54.05,40.88
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,68.45,53.29
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,83.74,66.14
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,98.83,78.59
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,118.98,95.29
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,138.95,111.6
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,148.84,119.18
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,158.85,126.81
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,319.93,258.83
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,488.87,389.95
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,504.32,398.75
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,518.57,407.38
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,561.98,439.54
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,603.69,469.87
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,690.72,533.52
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,754.04,578.7
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,876.48,669.99
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,947.16,718.88
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,925.97,703.42
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,901.62,686.58
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,871.29,665.32
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,838.27,642.18
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,801.19,615.18
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,761.92,585.13
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,719.69,554.09
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,675.83,521.04
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,628.39,483.59
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,580.12,444.56
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,530.22,403.14
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,479.73,360.18
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,427.95,315.2
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,371.17,265.6
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,316.79,217.61
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,263.2,171.08
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,209.27,127.06
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,156.32,90.1
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,105.46,67.16
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,85.62,68.29
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,83.89,67.02
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,81.96,65.56
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,80.72,64.84
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,72.4,57.95
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,69.4,55.54
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,66.21,52.93
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,63.02,50.38
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,59.73,47.66
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,54.66,43.24
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,49.44,38.53
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,42.66,32.23
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,35.75,25.57
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,24.64,14.16
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,15.96,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,8.54,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,4.92,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,9.86,2.43
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,16.88,8.72
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,23.91,14.95
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,31.79,21.89
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,39.69,28.77
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,47.6,35.48
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,55.53,42.1
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,67.32,51.89
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,79.93,62.22
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,90.63,70.81
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,101.3,79.27
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,117.05,91.82
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,132.74,104.17
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,204.49,162.11
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,297.21,234.89
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,370.22,291.69
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,441.48,346.02
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,559.86,435.57
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,671.91,517.16
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,837.65,644.12
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,952.1,725.96
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,929.05,708.79
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,902.92,690.63
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,872.11,668.93
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,838.59,645.32
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,801.69,619.25
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,762.49,590.5
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,719.59,557.64
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,675.03,522.85
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,626.65,484.46
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,577.66,444.65
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,527.76,403.12
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,477.21,359.91
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,424.85,313.6
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,371.98,266.11
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,318.59,218.64
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,265.7,172.4
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,212.39,128.59
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,159.73,91.65
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,108.71,68.54
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,76.01,60.06
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,74.53,58.98
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,72.89,57.75
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,99.18,80.8
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,137.39,114.19
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,97.93,80.37
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,60.21,47.63
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,57.5,45.49
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,54.71,43.2
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,50.92,39.92
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,47.09,36.45
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,41.03,30.81
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,34.89,24.86
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,23.64,13.54
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,14.29,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,122.13,54.38
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,235.83,189.02
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,328.95,273.79
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,429.48,360.14
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,506.68,423.45
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,594.64,492.4
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,660.86,541.66
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,727.33,589.26
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,779.68,624.5
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,830.89,657.87
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,871.5,683.13
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,910.09,706.54
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,938.38,722.03
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,957.27,730.97
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,974.82,739.49
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,989.15,745.88
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,995.56,748.03
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,998.53,748.08
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,991.92,740.99
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,981.83,731.86
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,968.96,721.08
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,952.68,708.21
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,930.33,691.46
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,904.83,672.77
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,863.58,644.81
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,831.52,623.09
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,795.07,597.26
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,756.54,568.39
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,715.11,538.03
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,672.12,505.83
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,627.2,471.52
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,580.33,434.72
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,530.54,394.59
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,480.09,352.81
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,428.52,308.47
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,376.65,263.17
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,323.58,217.74
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,271.01,173.25
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,209.92,124.53
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,157.97,88.79
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,107.21,65.46
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,84.35,65.84
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,84.12,65.86
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,83.82,65.81
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,74.98,58.77
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,73.57,58.01
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,71.91,56.91
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,70.19,55.72
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,67.19,53.49
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,64.09,51.1
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,59.53,47.19
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,54.9,43.05
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,44.91,34.04
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,36.78,26.43
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,25.42,15.12
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,14.29,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,123.85,59.17
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,237.97,190.83
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,333.81,277.18
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,437.32,365.17
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,515.22,428.11
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,603.67,496.23
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,674.02,547.4
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,744.75,596.72
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,795.95,629.54
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,845.92,660.39
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,887.8,683.28
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,927.65,703.99
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,948.37,712.65
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,973.28,724.07
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,990.84,730.41
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,1005.13,734.62
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,1009.94,733.69
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,1011.3,730.82
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,995.42,716.83
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,989.46,709.51
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,974.78,698.12
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,956.79,684.91
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,934.61,669.45
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,909.29,651.98
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,878.4,632.74
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,844.8,611.47
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,807.47,587.41
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,767.89,560.63
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,724.97,531.1
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,680.4,499.46
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,632.89,463.75
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,584.28,426.22
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,533.59,386.73
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,482.26,345.54
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,429.46,302.21
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,376.74,257.96
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,323.54,213.3
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,270.87,169.54
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,218.37,128.21
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,157.52,86.14
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,106.17,62.43
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,81.23,61.92
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,80.88,61.95
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,80.45,61.92
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,79.54,61.49
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,71.65,55.2
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,69.92,54.04
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,68.1,52.79
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,65.02,50.53
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,61.83,48.1
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,57.21,44.21
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,52.49,40.08
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,44.98,33.41
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,35.41,24.72
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,24.75,14.4
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,13.98,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,138.56,69.65
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,270.83,214.42
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,362.53,294.77
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,467.34,379.52
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,544.74,440.01
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,624.4,499.55
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,688.24,545.42
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,752.29,589.93
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,802.18,622.18
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,850.84,652.8
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,890.33,676.46
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,921.53,694.23
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,948.92,707.39
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,973.42,718.49
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,989.67,724.15
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,1002.65,727.81
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,954.23,693.69
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,884.52,644.63
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,911.36,661.5
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,929.26,671.6
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,946.85,681.14
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,956.32,684.9
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,933.79,669.0
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,908.14,651.49
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,877.83,631.8
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,844.79,610.34
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,807.31,585.1
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,767.72,557.22
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,725.16,527.4
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,681.01,495.73
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,633.21,460.77
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,584.99,424.5
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,535.34,386.05
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,483.56,344.95
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,430.51,301.94
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,377.71,258.17
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,324.42,214.02
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,271.92,170.86
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,219.83,130.1
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,169.29,95.84
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,119.75,73.95
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,107.36,83.01
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,107.04,83.17
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,106.61,83.25
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,86.21,66.76
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,71.14,54.52
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,62.42,47.47
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,59.64,45.39
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,65.62,50.84
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,72.7,57.23
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,63.04,49.15
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,54.91,42.18
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,46.62,34.84
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,38.2,27.14
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,26.55,15.99
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,15.1,0.0
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,23.03,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,158.1,84.34
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,273.83,220.21
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,366.71,303.86
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,472.48,392.28
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,550.99,455.04
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,631.75,516.53
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,696.1,561.74
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,760.65,605.0
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,810.75,637.23
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,859.6,667.61
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,898.09,689.94
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,928.42,706.29
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,955.9,721.06
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,980.48,733.78
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,996.78,739.59
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,1009.79,743.35
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,1015.27,744.38
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,1004.23,734.95
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,1000.34,731.02
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,993.0,724.89
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,978.86,715.36
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,961.37,703.8
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,938.31,688.17
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,912.15,670.46
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,881.31,650.14
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,847.77,627.93
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,809.81,601.43
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,769.77,572.41
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,727.48,541.5
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,683.55,508.75
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,635.56,471.49
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,587.09,433.11
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,537.7,394.02
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,487.68,353.33
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,435.91,310.32
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,379.49,263.03
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,325.92,217.82
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,273.01,173.53
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,220.05,131.23
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,168.3,95.28
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,117.41,70.66
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,89.67,69.42
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,88.76,68.88
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,87.71,68.21
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,78.54,60.89
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,77.28,60.16
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,74.81,58.4
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,72.18,56.48
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,68.88,54.05
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,65.46,51.43
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,60.21,47.01
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,54.8,42.27
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,47.37,35.65
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,37.58,26.75
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,26.6,16.23
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,15.5,0.0
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,30.37,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,173.56,96.72
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,299.08,241.28
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,395.08,326.45
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,497.46,410.77
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,574.79,471.77
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,654.3,531.35
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,716.93,574.75
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,779.66,616.3
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,829.42,648.16
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,871.9,674.08
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,909.69,694.89
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,945.12,713.62
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,972.36,727.91
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,996.64,740.22
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,1011.48,745.52
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,1010.28,740.62
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,1015.39,740.96
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,1017.06,739.15
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,1011.24,731.91
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,1001.94,722.7
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,987.71,713.33
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,970.09,701.9
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,946.39,685.27
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,919.58,666.72
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,888.94,645.3
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,855.52,622.11
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,817.18,596.04
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,776.68,567.72
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,733.53,536.92
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,688.72,504.26
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,640.23,467.5
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,590.88,429.25
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,540.37,390.03
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,489.18,349.12
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,436.24,305.29
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,383.14,260.51
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,329.68,216.05
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,276.7,172.32
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,223.4,130.29
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,171.03,94.35
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,109.32,61.84
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,79.51,59.97
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,78.49,59.45
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,77.32,58.8
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,76.25,58.23
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,75.1,57.59
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,66.12,50.37
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,63.46,48.41
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,60.88,46.57
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,58.23,44.6
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,53.85,41.04
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,49.36,37.23
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,42.94,31.56
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,36.41,25.55
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,26.5,16.1
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,15.57,0.0
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,33.81,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,178.97,102.33
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,304.94,245.37
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,400.28,329.45
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,501.88,412.73
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,579.35,473.28
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,659.04,532.28
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,720.71,574.22
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,782.45,614.21
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,831.19,643.28
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,873.1,666.59
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,911.08,687.11
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,946.7,705.57
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,972.89,718.88
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,996.14,730.26
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,1010.55,735.25
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,1009.11,730.31
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,1014.29,731.34
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,1016.04,730.25
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,1012.18,724.36
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,1004.83,716.49
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,990.67,706.49
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,973.09,694.44
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,949.4,678.55
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,922.57,660.68
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,891.86,640.75
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,858.34,618.97
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,820.21,593.25
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,779.84,565.54
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,736.75,533.94
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,691.9,500.58
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,644.31,464.67
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,595.29,426.94
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,543.98,387.61
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,491.86,346.49
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,438.55,303.42
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,384.97,259.11
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,330.43,213.54
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,276.24,168.75
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,222.18,126.49
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,169.13,90.37
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,116.54,65.28
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,84.29,63.03
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,72.94,54.17
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,72.49,54.09
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,71.55,53.73
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,70.54,53.32
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,68.63,52.02
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,66.63,50.64
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,58.34,44.01
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,55.54,41.93
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,51.77,38.91
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,47.93,35.7
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,41.83,30.42
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,35.63,24.81
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,26.54,16.15
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,16.38,0.0
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,37.7,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,189.2,110.79
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,320.48,258.31
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,416.41,343.91
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,518.41,429.1
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,596.4,491.45
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,676.51,552.51
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,740.34,597.48
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,804.26,640.56
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,847.42,667.99
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,895.73,698.35
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,933.97,719.8
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,969.77,739.13
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,995.7,752.45
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,1018.59,763.68
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,1021.54,760.57
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,1033.66,763.84
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,1037.73,763.33
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,1038.32,760.76
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,1034.25,755.37
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,1026.62,747.87
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,1011.57,735.77
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,993.06,721.63
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,968.45,704.06
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,940.66,684.51
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,908.93,663.74
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,874.36,641.02
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,835.27,614.17
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,793.96,585.27
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,749.88,553.53
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,704.08,519.83
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,653.9,482.06
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,603.38,443.14
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,552.2,402.68
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,500.37,360.65
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,447.28,316.68
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,394.32,271.97
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,340.47,226.63
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,279.87,176.63
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,227.64,139.73
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,195.76,123.06
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,153.41,100.96
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,128.66,100.73
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,103.81,80.66
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,87.82,67.72
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,109.73,86.26
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,143.3,114.48
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,106.88,84.73
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,72.96,56.63
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,70.04,54.58
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,67.02,52.33
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,61.81,48.1
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,56.44,43.54
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,49.02,37.06
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,39.14,28.19
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,28.54,18.13
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,17.83,1.68
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,9.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,43.73,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,197.67,118.94
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,329.99,266.96
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,428.17,353.25
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,532.53,438.83
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,610.22,499.49
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,689.99,558.43
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,752.7,600.99
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,815.4,641.5
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,858.78,666.63
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,906.87,694.16
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,944.34,714.11
