Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,979.34,732.0
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,1005.41,744.48
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,1028.42,754.9
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,1030.04,750.86
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,1040.71,752.99
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,1044.83,752.45
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,1045.43,749.91
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,1037.15,740.57
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,1025.29,729.29
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,1010.3,718.38
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,991.86,705.43
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,967.77,689.04
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,940.5,670.71
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,908.46,648.88
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,873.65,625.31
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,834.73,599.52
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,793.62,571.61
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,749.08,540.88
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,702.91,508.25
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,655.38,473.1
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,606.16,435.74
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,553.85,395.57
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,500.83,353.73
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,446.64,310.01
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,392.37,265.21
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,337.31,219.27
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,282.7,174.1
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,228.01,131.18
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,174.44,94.25
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,121.74,68.26
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,86.53,65.09
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,75.36,56.23
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,75.0,56.12
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,73.8,55.57
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,72.51,54.93
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,70.68,53.72
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,62.95,47.55
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,60.32,45.69
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,57.61,43.69
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,53.54,40.43
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,49.38,36.95
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,43.35,31.74
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,37.22,26.21
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,27.75,17.3
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,17.15,2.2
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,51.49,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,205.76,123.53
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,333.14,264.04
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,426.88,343.97
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,526.66,423.04
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,601.26,479.1
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,677.86,533.52
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,738.01,573.95
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,798.04,612.63
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,839.64,636.59
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,885.79,662.88
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,922.11,680.51
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,956.01,696.1
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,981.42,705.92
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,1003.85,713.76
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,1005.54,708.51
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,1016.33,709.22
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,1020.1,708.11
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,1020.47,705.17
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,972.83,672.23
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,893.46,618.23
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,951.26,653.71
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,976.82,665.27
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,952.85,648.73
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,925.72,631.03
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,894.23,613.64
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,859.96,594.26
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,770.33,535.07
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,676.2,470.0
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,694.24,486.4
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,691.92,487.05
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,642.5,452.34
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,592.83,416.75
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,542.54,379.62
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,491.61,340.75
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,439.05,299.53
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,386.51,257.26
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,333.73,214.19
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,281.42,171.79
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,228.66,131.17
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,167.54,88.97
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,116.49,63.58
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,81.45,59.92
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,86.61,64.38
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,83.69,62.36
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,77.79,57.93
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,71.31,52.98
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,69.59,51.89
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,67.78,50.69
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,64.7,48.51
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,61.5,46.17
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,57.28,42.86
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,52.96,39.32
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,46.32,33.7
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,39.54,27.69
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,27.43,16.75
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,17.08,2.77
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,5.97,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,61.12,32.91
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,111.48,85.14
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,159.35,126.77
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,207.4,167.18
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,251.42,203.39
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,295.49,238.65
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,336.78,270.31
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,378.31,301.23
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,328.91,259.86
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,255.28,199.79
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,252.12,196.07
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,248.88,192.05
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,352.92,272.38
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,478.66,364.94
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,570.95,430.88
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,684.38,508.74
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,639.75,474.02
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,573.36,425.53
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,612.85,453.16
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,668.33,490.26
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,524.97,387.9
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,388.83,288.37
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,336.14,250.27
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,275.91,205.73
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,493.96,367.82
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,681.36,497.73
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,703.01,511.16
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,713.84,518.08
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,666.66,483.56
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,620.73,450.02
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,523.74,379.87
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,444.02,321.92
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,398.51,288.93
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,365.87,265.04
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,371.11,266.95
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,376.94,267.93
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,330.28,224.48
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,273.56,169.46
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,220.94,128.11
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,169.14,91.88
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,118.85,66.13
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,82.9,61.87
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,82.1,61.42
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,81.15,60.84
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,79.97,60.21
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,71.74,53.79
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,69.76,52.47
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,67.65,51.02
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,64.58,48.84
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,61.39,46.49
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,56.81,42.85
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,52.1,38.94
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,45.44,33.26
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,38.63,27.2
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,27.07,16.73
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,17.1,3.53
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,50.61,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,193.4,120.12
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,314.9,253.37
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,406.77,334.31
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,504.57,415.0
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,580.0,474.31
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,657.54,532.34
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,483.25,394.67
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,240.87,195.16
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,362.73,294.25
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,489.69,391.42
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,721.25,564.18
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,943.06,711.49
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,968.85,722.73
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,991.72,734.1
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,1007.39,739.96
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,1007.04,735.61
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,1011.9,736.95
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,1013.37,736.16
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,1010.64,731.9
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,1004.46,725.52
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,990.15,716.39
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,972.46,705.18
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,949.15,688.97
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,922.7,670.76
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,891.93,650.68
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,858.38,628.68
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,820.3,602.33
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,780.03,574.21
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,737.41,543.64
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,693.05,511.13
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,645.3,475.32
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,596.76,438.02
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,546.64,398.49
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,495.76,357.3
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,443.56,314.08
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,391.07,269.71
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,337.29,224.43
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,283.93,179.7
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,230.99,136.93
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,178.94,99.72
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,127.42,72.73
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,78.15,59.31
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,77.41,58.9
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,76.54,58.36
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,75.45,57.77
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,74.27,57.1
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,72.19,55.67
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,64.05,49.08
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,61.14,46.97
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,58.12,44.68
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,54.11,41.45
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,50.01,37.99
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,43.62,32.35
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,37.08,26.38
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,28.08,17.91
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,17.93,4.67
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,54.03,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,200.57,126.0
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,317.42,256.76
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,406.0,335.09
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,500.28,412.81
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,572.72,470.41
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,647.18,526.78
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,423.64,349.43
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,117.92,92.69
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,174.41,139.96
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,250.99,201.58
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,441.3,354.6
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,637.22,502.42
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,818.47,633.28
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,960.84,727.58
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,976.35,732.51
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,976.23,728.19
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,981.42,728.73
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,983.31,727.17
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,978.78,721.94
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,970.92,714.7
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,957.78,705.53
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,941.36,694.32
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,918.95,677.87
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,893.52,659.52
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,864.34,639.7
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,832.47,618.04
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,796.48,592.6
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,758.3,565.23
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,716.77,534.71
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,673.62,502.42
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,627.12,467.06
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,579.93,430.32
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,531.68,391.75
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,482.75,351.65
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,432.19,309.43
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,381.52,266.22
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,330.17,222.49
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,279.23,179.32
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,228.06,137.65
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,168.44,93.99
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,118.58,67.01
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,80.33,61.64
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,80.05,61.73
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,79.68,61.73
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,78.46,61.04
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,70.36,54.5
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,68.66,53.37
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,66.87,52.13
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,64.14,50.16
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,61.32,48.04
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,56.76,44.3
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,52.05,40.27
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,45.8,34.63
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,39.43,28.66
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,27.85,17.89
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,17.88,5.17
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,43.67,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,181.76,114.46
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,292.25,236.07
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,388.71,321.09
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,488.46,403.69
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,315.32,263.35
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,71.13,54.67
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,86.4,67.56
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,101.48,79.81
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,133.91,106.42
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,166.31,132.46
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,210.76,167.73
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,276.08,218.37
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,322.91,253.89
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,369.08,288.2
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,531.7,411.1
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,693.29,525.76
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,871.24,651.9
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,994.8,730.51
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,992.93,726.4
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,987.66,721.45
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,974.27,712.73
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,957.54,701.93
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,934.36,685.56
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,908.12,667.23
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,878.06,647.63
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,845.27,626.08
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,809.16,600.93
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,770.79,573.8
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,728.99,544.43
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,685.49,513.05
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,639.56,478.08
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,592.18,441.09
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,542.6,401.42
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,492.24,360.04
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,440.4,316.48
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,388.43,271.9
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,335.42,226.47
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,282.75,181.52
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,230.55,139.0
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,179.62,102.08
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,128.69,74.26
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,77.23,59.55
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,77.37,59.99
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,77.46,60.37
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,76.45,59.83
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,75.34,59.21
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,67.95,53.19
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,67.07,52.73
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,64.32,50.72
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,61.46,48.56
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,57.95,45.62
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,54.41,42.52
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,47.82,36.56
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,39.13,28.55
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,29.66,19.56
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,20.11,7.06
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,66.48,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,219.4,140.06
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,342.39,277.68
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,434.43,359.19
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,532.15,440.21
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,328.37,276.24
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,58.3,44.05
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,70.55,54.47
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,82.72,64.44
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,108.05,85.37
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,133.31,105.95
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,281.11,228.35
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,438.63,352.31
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,478.75,381.02
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,518.0,409.1
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,545.28,427.68
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,571.27,445.18
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,560.89,435.45
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,549.53,425.29
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,559.49,431.01
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,568.23,435.74
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,694.77,531.14
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,810.89,615.47
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,879.26,666.5
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,914.9,690.27
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,885.1,669.36
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,852.56,646.95
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,794.55,602.24
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,728.23,549.73
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,716.33,544.02
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,689.22,525.82
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,618.57,469.64
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,558.16,421.81
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,529.5,399.91
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,492.62,368.86
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,437.83,324.06
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,400.31,293.38
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,348.22,248.88
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,295.56,203.17
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,250.12,167.44
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,212.79,141.62
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,177.21,123.47
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,154.33,125.44
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,133.68,108.68
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,109.84,88.98
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,108.31,88.15
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,105.02,85.78
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,92.05,74.86
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,77.55,62.5
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,78.98,64.09
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,80.08,65.34
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,70.93,57.46
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,61.4,49.06
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,52.04,40.6
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,42.42,31.7
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,31.36,21.18
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,20.07,7.5
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,38.67,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,177.89,113.06
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,286.57,232.75
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,378.06,314.99
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,483.01,403.26
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,310.04,261.57
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,66.76,51.46
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,79.94,62.65
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,93.01,73.37
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,114.31,90.77
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,135.4,107.71
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,159.15,126.8
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,182.83,145.54
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,200.3,158.91
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,217.65,172.02
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,244.34,192.44
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,270.68,212.3
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,278.37,217.27
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,285.98,222.23
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,362.05,279.95
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,417.43,320.68
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,423.49,324.5
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,428.99,328.13
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,640.5,488.4
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,819.88,616.62
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,796.68,597.57
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,771.57,578.62
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,743.14,557.78
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,712.32,534.98
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,711.78,537.3
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,695.27,526.78
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,648.35,490.63
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,600.03,452.59
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,549.05,412.15
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,497.3,369.81
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,444.44,324.73
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,391.24,278.35
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,337.03,231.08
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,283.2,184.27
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,229.82,139.48
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,177.46,100.26
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,125.57,71.01
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,81.71,64.08
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,81.12,63.78
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,70.68,55.08
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,69.71,54.55
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,68.66,53.94
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,67.07,52.87
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,65.42,51.72
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,57.61,45.24
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,55.18,43.41
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,52.16,40.87
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,49.13,38.2
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,43.53,33.08
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,37.84,27.7
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,29.27,19.49
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,19.48,7.51
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,10.67,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,81.27,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,234.62,151.31
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,357.72,290.76
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,445.93,368.95
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,539.74,446.87
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,610.42,503.57
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,682.96,559.07
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,734.79,596.72
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,792.02,637.1
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,836.96,666.74
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,880.31,694.5
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,913.52,714.66
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,944.26,732.85
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,956.73,739.22
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,977.97,751.92
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,990.55,757.14
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,999.92,760.3
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,1004.83,760.55
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,1006.36,758.68
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,1001.84,752.9
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,993.9,745.02
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,980.17,734.84
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,963.08,722.54
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,940.82,705.75
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,915.41,686.93
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,886.09,666.57
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,853.91,644.24
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,817.08,618.83
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,777.95,591.66
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,736.38,560.56
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,692.96,527.3
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,644.71,489.77
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,596.13,451.13
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,547.39,411.36
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,497.83,369.89
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,446.32,326.0
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,394.36,280.79
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,341.62,234.93
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,289.21,189.51
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,236.65,145.5
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,185.03,106.79
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,123.64,69.46
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,78.98,61.52
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,78.91,61.65
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,78.77,61.72
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,77.8,61.22
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,76.74,60.64
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,68.93,54.24
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,67.74,53.52
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,65.01,51.42
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,62.18,49.18
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,58.32,45.95
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,54.4,42.53
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,48.21,37.01
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,41.9,31.15
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,30.47,20.46
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,20.91,8.76
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,11.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,36.7,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,178.79,114.07
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,290.68,234.19
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,387.25,317.7
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,490.73,401.1
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,567.65,460.63
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,646.66,519.01
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,712.57,564.17
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,778.79,607.65
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,827.52,638.58
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,874.95,667.95
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,907.64,685.39
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,944.38,705.24
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,970.96,718.87
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,994.63,730.59
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,1010.51,736.53
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,1023.11,740.48
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,1014.67,731.35
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,1015.85,728.73
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,1010.2,722.53
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,1001.09,714.4
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,987.07,702.74
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,969.73,689.22
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,946.39,672.12
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,919.99,653.3
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,889.82,634.66
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,856.95,614.18
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,820.0,590.2
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,780.92,564.01
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,738.14,535.23
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,693.84,504.45
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,648.55,471.07
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,601.54,435.44
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,551.52,397.84
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,500.83,358.44
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,448.52,316.09
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,396.46,272.92
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,334.52,228.62
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,306.18,212.48
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,259.51,170.52
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,193.24,115.7
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,139.98,83.34
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,90.33,68.99
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,91.59,70.42
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,92.86,71.82
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,83.17,64.15
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,72.8,55.84
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,64.52,49.18
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,60.63,46.16
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,59.93,45.92
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,64.93,50.53
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,60.1,46.52
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,55.09,42.24
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,48.54,36.52
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,41.83,30.43
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,30.49,20.08
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,20.95,8.84
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,33.46,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,170.75,108.3
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,277.39,224.63
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,374.12,311.07
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,484.87,404.06
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,561.12,465.64
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,639.45,526.13
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,707.45,576.28
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,775.93,624.92
