Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,824.19,656.61
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,865.13,682.13
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,905.4,705.19
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,943.46,726.03
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,969.53,739.51
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,992.7,750.92
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,1008.52,757.28
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,1008.53,753.15
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,1013.78,753.63
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,1015.64,751.95
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,1013.32,747.71
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,1007.55,741.39
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,993.12,729.96
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,975.33,716.52
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,952.81,700.09
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,927.12,681.67
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,896.25,661.45
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,862.6,639.27
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,825.2,613.16
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,785.53,585.39
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,742.74,554.41
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,698.22,521.31
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,649.79,484.66
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,600.7,446.59
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,550.59,406.6
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,499.75,365.0
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,447.43,321.3
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,394.89,276.48
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,341.74,231.11
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,288.97,186.14
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,236.09,142.49
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,184.21,103.96
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,132.97,74.79
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,75.34,57.46
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,75.12,57.48
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,74.83,57.41
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,73.72,56.78
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,72.51,56.07
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,70.75,54.89
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,63.04,48.61
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,60.48,46.78
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,57.83,44.8
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,54.57,42.11
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,51.27,39.28
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,45.37,34.09
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,39.35,28.57
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,30.44,20.22
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,20.22,8.63
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,11.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,49.34,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,188.23,120.2
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,299.03,242.9
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,394.07,327.47
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,493.0,410.18
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,566.71,469.27
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,642.46,527.15
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,511.22,422.04
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,333.48,274.54
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,382.35,313.4
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,431.25,350.49
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,699.44,559.46
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,937.68,725.92
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,963.87,739.14
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,987.18,752.22
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,991.83,752.62
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,1005.57,759.47
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,1010.5,760.39
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,1012.07,759.24
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,1009.96,755.78
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,1004.38,750.16
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,991.61,741.29
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,975.38,730.23
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,953.42,715.61
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,928.22,698.78
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,899.08,680.83
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,866.99,660.72
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,829.81,635.45
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,790.3,608.23
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,747.55,577.36
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,703.0,543.9
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,655.01,505.85
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,606.16,466.24
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,555.73,424.24
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,504.52,380.59
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,451.5,334.55
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,398.17,287.34
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,344.46,239.85
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,291.1,192.81
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,237.78,147.43
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,185.67,107.56
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,133.75,76.87
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,85.52,67.84
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,75.24,59.26
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,76.17,60.24
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,75.1,59.63
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,73.93,58.93
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,70.84,56.56
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,67.54,53.98
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,59.58,47.25
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,57.23,45.4
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,53.22,41.89
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,49.09,38.17
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,43.89,33.43
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,38.62,28.43
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,30.48,20.65
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,21.01,9.62
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,11.52,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,40.5,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,181.18,115.31
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,292.68,238.83
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,394.64,329.87
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,502.07,420.12
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,575.93,479.96
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,651.84,538.73
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,718.38,587.99
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,785.48,635.87
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,697.47,566.46
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,585.1,476.33
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,691.21,556.73
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,775.45,617.02
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,892.81,698.36
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,979.38,755.11
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,994.05,761.56
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,1005.54,766.46
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,1010.09,767.89
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,1011.26,767.22
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,1006.91,761.84
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,999.13,754.31
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,985.02,744.08
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,967.56,731.71
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,945.42,714.86
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,920.13,695.9
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,890.06,675.25
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,857.2,652.6
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,820.17,625.98
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,780.88,597.64
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,738.47,567.16
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,694.34,534.3
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,647.82,497.73
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,600.08,459.3
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,550.05,418.13
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,499.26,375.24
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,447.05,330.19
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,394.65,284.02
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,341.15,236.88
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,288.01,190.18
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,237.78,151.11
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,196.39,123.37
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,158.59,104.07
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,132.65,107.78
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,96.42,77.32
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,77.44,61.31
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,66.39,52.1
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,65.22,51.37
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,63.54,50.19
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,61.78,48.93
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,67.85,54.55
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,78.78,64.45
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,71.36,57.96
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,63.65,51.08
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,53.5,41.95
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,43.0,32.29
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,32.01,21.99
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,21.27,10.0
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,11.52,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,7.68,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,68.26,39.83
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,121.53,96.7
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,173.22,143.66
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,242.07,203.63
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,286.05,241.27
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,329.99,277.74
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,371.97,311.63
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,414.04,344.68
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,474.2,391.78
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,534.84,438.02
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,757.24,610.34
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,946.46,744.93
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,844.44,668.17
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,693.33,550.99
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,878.89,690.82
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,1009.31,780.03
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,1013.4,780.37
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,1014.1,779.39
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,1008.88,773.34
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,1000.22,765.12
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,986.64,754.75
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,969.68,742.2
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,947.13,726.54
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,921.43,708.68
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,891.79,687.41
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,859.32,664.12
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,822.68,637.8
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,783.75,609.74
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,741.95,577.72
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,698.33,543.37
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,650.5,504.04
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,602.01,463.55
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,552.6,423.16
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,502.35,380.95
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,450.51,335.73
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,398.11,289.11
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,344.81,241.31
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,291.82,194.06
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,238.08,147.96
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,184.93,106.69
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,132.98,75.48
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,82.72,65.44
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,80.81,64.02
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,78.7,62.39
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,67.72,53.24
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,66.59,52.56
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,63.93,50.43
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,61.11,48.14
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,58.74,46.32
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,56.32,44.4
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,47.87,37.06
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,43.9,33.57
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,39.27,29.35
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,34.59,24.93
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,27.19,17.88
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,19.67,9.0
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,53.95,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,196.23,122.75
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,314.72,251.64
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,406.53,330.47
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,504.28,408.33
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,576.94,462.79
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,651.67,515.76
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,710.87,553.75
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,770.19,589.87
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,812.17,614.6
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,858.3,641.54
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,894.49,661.18
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,928.42,679.1
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,954.01,693.7
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,976.79,706.65
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,980.31,708.66
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,992.85,716.62
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,998.0,719.76
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,999.82,720.86
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,998.31,719.85
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,993.39,716.67
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,979.55,709.17
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,962.37,699.51
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,940.49,685.34
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,915.46,669.01
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,885.23,650.39
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,852.23,629.67
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,815.41,604.88
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,776.28,578.26
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,734.06,548.93
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,690.09,516.89
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,643.86,482.26
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,596.27,445.55
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,546.09,405.55
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,495.07,363.77
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,442.84,319.98
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,390.21,274.8
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,336.61,228.67
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,283.27,182.7
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,229.97,137.97
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,177.37,97.98
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,125.4,67.24
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,74.88,57.55
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,72.54,55.77
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,70.79,54.47
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,69.11,53.33
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,67.3,52.09
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,56.7,43.21
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,54.68,41.63
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,52.46,40.03
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,50.19,38.33
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,46.97,35.65
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,43.7,32.83
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,38.97,28.59
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,31.41,21.73
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,25.15,15.81
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,18.83,8.29
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,88.39,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,236.74,146.62
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,356.78,284.39
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,441.32,357.82
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,531.45,430.73
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,599.53,483.27
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,664.7,530.98
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,509.1,411.77
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,297.76,240.36
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,344.01,277.01
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,390.14,311.55
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,674.1,529.72
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,917.36,694.79
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,941.35,705.4
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,962.56,716.47
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,977.02,723.68
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,988.37,728.98
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,992.91,731.36
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,994.11,731.74
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,866.87,644.56
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,692.44,516.03
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,607.95,454.64
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,543.4,405.71
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,432.26,324.17
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,341.87,256.24
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,331.18,248.45
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,313.09,234.93
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,367.14,274.67
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,410.19,305.56
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,359.81,268.92
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,312.22,234.16
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,416.82,312.86
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,499.6,372.57
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,452.9,337.24
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,405.56,302.14
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,412.45,304.46
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,401.92,290.86
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,352.28,250.06
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,296.56,204.03
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,237.83,151.38
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,183.78,104.69
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,133.88,75.08
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,74.42,56.92
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,117.13,92.89
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,183.79,148.55
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,157.23,127.16
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,140.35,113.72
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,129.07,104.84
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,118.66,96.56
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,100.69,81.67
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,82.45,66.31
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,70.07,55.79
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,57.6,44.98
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,45.4,34.28
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,33.09,23.29
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,22.71,13.81
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,12.35,3.6
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,6.4,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,78.05,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,228.14,140.51
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,350.72,281.26
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,438.0,358.01
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,531.11,434.55
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,602.42,490.45
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,670.55,541.3
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,728.86,581.9
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,786.94,620.66
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,833.99,650.62
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,879.6,678.75
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,915.35,699.91
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,937.44,711.57
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,963.01,725.11
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,985.77,736.62
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,1001.41,743.42
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,1013.82,748.23
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,1020.24,748.7
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,1023.21,747.11
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,1016.87,740.31
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,1007.0,731.52
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,993.92,720.31
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,977.43,707.12
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,956.59,691.87
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,932.47,674.67
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,902.62,655.15
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,869.89,633.75
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,833.21,608.9
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,794.11,582.33
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,751.45,552.95
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,706.95,520.95
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,660.14,485.76
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,611.7,448.45
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,560.93,409.03
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,509.21,367.69
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,455.86,323.96
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,402.24,278.91
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,347.57,232.31
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,293.08,185.9
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,238.72,141.23
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,185.26,101.32
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,132.15,70.19
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,80.5,61.17
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,77.41,58.84
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,76.63,58.37
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,75.06,57.38
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,64.85,49.15
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,63.44,48.14
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,61.97,47.07
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,59.61,45.43
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,57.2,43.68
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,49.02,36.8
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,45.43,33.76
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,40.84,29.78
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,36.22,25.58
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,28.86,18.79
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,21.39,10.3
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,85.68,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,240.33,144.68
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,368.58,291.13
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,456.5,366.25
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,550.07,440.26
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,621.33,494.79
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,689.02,544.18
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,746.63,583.08
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,803.84,620.11
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,849.42,649.03
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,893.41,676.26
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,928.1,695.38
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,948.91,705.06
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,940.08,695.03
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,921.05,678.83
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,974.21,710.54
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,1019.43,735.78
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,1023.72,733.66
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,1024.59,729.94
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,1022.57,724.56
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,1017.05,717.17
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,977.7,689.1
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,930.63,656.59
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,937.11,658.67
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,935.12,654.78
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,904.78,635.6
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,871.55,614.89
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,833.79,591.28
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,793.75,565.93
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,750.76,538.62
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,705.96,508.33
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,657.13,473.34
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,607.83,436.86
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,557.84,399.24
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,507.04,359.76
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,454.69,317.98
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,401.57,274.37
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,348.2,230.24
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,295.06,186.09
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,243.8,148.31
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,202.47,121.99
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,146.72,83.99
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,84.3,63.49
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,88.94,67.5
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,119.9,92.88
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,90.16,69.03
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,65.99,49.45
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,64.99,48.92
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,63.98,48.35
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,61.34,46.49
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,53.79,40.4
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,50.71,37.93
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,47.6,35.31
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,42.72,31.19
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,37.79,26.8
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,30.08,19.73
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,22.22,10.95
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,11.52,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,96.71,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,256.53,154.05
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,390.91,312.23
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,482.02,391.91
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,572.04,465.13
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,644.35,521.22
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,718.02,575.35
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,776.88,614.92
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,835.35,652.36
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,880.69,680.86
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,913.57,700.12
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,948.91,719.89
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,981.9,737.65
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,1005.02,749.07
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,1025.15,758.56
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,1038.94,762.98
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,1049.39,765.37
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,1052.31,764.04
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,1051.7,760.69
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,1040.32,751.18
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,1025.21,739.55
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,1010.95,728.17
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,993.25,714.73
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,969.4,697.93
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,942.38,679.21
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,911.46,657.63
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,877.69,634.26
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,840.04,608.68
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,800.05,581.45
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,756.9,551.73
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,711.97,519.49
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,665.19,485.57
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,616.63,449.26
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,565.63,409.84
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,513.66,368.5
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,459.98,324.69
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,405.88,279.46
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,351.13,233.47
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,296.53,187.48
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,242.04,142.73
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,188.42,102.69
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,134.84,71.08
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,82.7,62.49
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,77.9,58.89
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,76.86,58.33
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,104.53,81.69
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,159.81,127.95
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,145.08,116.37
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,123.84,99.29
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,109.5,87.94
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,95.0,76.19
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,81.34,64.9
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,67.59,53.25
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,53.75,41.25
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,39.8,28.92
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,27.92,18.19
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,15.67,6.26
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,8.11,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,81.69,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,235.85,138.45
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,365.26,291.29
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,458.77,373.35
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,558.54,454.89
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,624.09,505.06
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,698.09,558.68
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,759.02,599.9
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,819.79,639.11
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,865.98,667.79
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,910.57,694.62
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,934.26,705.83
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,966.47,722.71
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,990.67,734.82
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,1011.91,745.0
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,1024.69,748.81
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,1034.18,750.65
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,1037.73,749.77
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,1037.78,746.88
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,1030.62,738.68
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,1019.87,728.45
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,1005.34,716.98
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,987.4,703.54
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,963.36,686.4
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,936.18,667.4
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,905.92,646.53
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,872.77,623.87
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,835.0,598.57
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,794.92,571.67
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,751.97,542.68
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,707.22,510.98
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,659.74,475.74
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,611.18,438.89
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,560.56,400.36
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,509.12,360.09
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,455.95,317.61
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,402.46,273.74
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,348.57,229.27
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,294.96,184.84
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,240.9,141.08
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,187.7,101.76
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,135.34,71.13
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,84.47,63.11
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,78.62,58.72
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,77.03,57.73
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,66.17,49.23
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,65.33,48.92
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,63.3,47.61
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,61.16,46.19
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,58.8,44.64
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,56.37,42.97
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,52.97,40.29
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,45.45,33.92
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,40.87,29.93
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,36.24,25.72
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,29.29,19.26
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,22.26,11.24
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,11.52,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
