Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,3.35,12.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,11.0,3.5,13.0,15.0,94.41,0.0
2016,6,22,5,15,276.5,21.5,3.6,13.0,48.0,253.46,147.47
2016,6,22,5,30,420.0,32.0,3.7,13.0,81.0,389.17,314.15
2016,6,22,5,45,501.5,39.5,3.85,13.5,125.5,476.59,393.66
2016,6,22,6,0,583.0,47.0,4.0,14.0,170.0,569.53,471.88
2016,6,22,6,15,637.0,52.5,4.0,14.5,220.0,635.11,524.76
2016,6,22,6,30,691.0,58.0,4.0,15.0,270.0,709.13,581.41
2016,6,22,6,45,727.5,62.5,4.0,15.5,321.5,767.08,623.32
2016,6,22,7,0,764.0,67.0,4.0,16.0,373.0,824.57,663.24
2016,6,22,7,15,791.0,70.5,4.0,16.5,424.5,870.83,693.59
2016,6,22,7,30,818.0,74.0,4.0,17.0,476.0,915.45,721.95
2016,6,22,7,45,840.0,76.0,4.0,18.0,526.5,940.05,734.07
2016,6,22,8,0,862.0,78.0,4.0,19.0,577.0,973.25,752.09
2016,6,22,8,15,877.0,80.5,4.0,19.5,624.5,997.43,764.93
2016,6,22,8,30,892.0,83.0,4.0,20.0,672.0,1018.64,775.73
2016,6,22,8,45,905.0,84.0,4.05,20.5,716.0,1032.83,782.09
2016,6,22,9,0,918.0,85.0,4.1,21.0,760.0,1043.75,786.38
2016,6,22,9,15,927.0,86.5,4.1,21.0,798.5,1047.76,787.34
2016,6,22,9,30,936.0,88.0,4.1,21.0,837.0,1048.25,786.16
2016,6,22,9,45,944.0,89.0,4.1,21.5,871.0,1043.6,780.21
2016,6,22,10,0,952.0,90.0,4.1,22.0,905.0,1035.36,772.08
2016,6,22,10,15,956.5,90.5,4.05,22.5,932.0,1019.64,758.82
2016,6,22,10,30,961.0,91.0,4.0,23.0,959.0,1000.47,743.51
2016,6,22,10,45,965.0,91.5,4.0,23.5,979.5,977.46,726.12
2016,6,22,11,0,969.0,92.0,4.0,24.0,1000.0,951.16,706.66
2016,6,22,11,15,971.5,92.5,4.0,24.0,1013.5,920.39,685.64
2016,6,22,11,30,974.0,93.0,4.0,24.0,1027.0,886.66,662.61
2016,6,22,11,45,974.5,93.0,4.0,24.0,1033.0,848.15,636.24
2016,6,22,12,0,975.0,93.0,4.0,24.0,1039.0,807.24,608.09
2016,6,22,12,15,975.0,93.0,4.0,24.0,1038.0,763.78,577.1
2016,6,22,12,30,975.0,93.0,4.0,24.0,1037.0,718.39,542.87
2016,6,22,12,45,965.5,98.5,4.0,24.0,1026.0,669.63,505.32
2016,6,22,13,0,956.0,104.0,4.0,24.0,1015.0,619.95,466.2
2016,6,22,13,15,953.5,103.0,4.0,24.0,999.5,568.52,424.87
2016,6,22,13,30,951.0,102.0,4.0,24.0,984.0,516.16,381.67
2016,6,22,13,45,946.0,102.0,4.0,24.0,960.5,462.69,336.51
2016,6,22,14,0,941.0,102.0,4.0,24.0,937.0,408.89,290.05
2016,6,22,14,15,935.0,100.5,4.0,23.5,907.5,353.67,242.35
2016,6,22,14,30,929.0,99.0,4.0,23.0,878.0,298.66,194.71
2016,6,22,14,45,919.5,98.5,4.0,22.5,842.5,244.04,148.86
2016,6,22,15,0,910.0,98.0,4.0,22.0,807.0,190.4,107.72
2016,6,22,15,15,899.5,96.0,4.0,21.5,766.0,136.94,74.91
2016,6,22,15,30,889.0,94.0,4.0,21.0,725.0,84.97,66.51
2016,6,22,15,45,875.5,91.5,4.0,20.5,680.0,78.69,61.55
2016,6,22,16,0,862.0,89.0,4.0,20.0,635.0,77.36,60.72
2016,6,22,16,15,844.0,86.5,4.0,19.5,586.5,75.8,59.71
2016,6,22,16,30,826.0,84.0,4.0,19.0,538.0,65.59,51.25
2016,6,22,16,45,803.5,80.5,4.0,18.5,487.5,63.88,50.06
2016,6,22,17,0,781.0,77.0,4.0,18.0,437.0,62.09,48.78
2016,6,22,17,15,749.5,73.0,3.95,17.5,385.0,59.72,46.97
2016,6,22,17,30,718.0,69.0,3.9,17.0,333.0,57.29,45.06
2016,6,22,17,45,672.5,64.0,3.85,16.5,282.0,53.86,42.2
2016,6,22,18,0,627.0,59.0,3.8,16.0,231.0,46.25,35.52
2016,6,22,18,15,562.0,52.5,3.7,15.5,183.0,41.68,31.38
2016,6,22,18,30,497.0,46.0,3.6,15.0,135.0,37.07,27.03
2016,6,22,18,45,389.0,37.0,3.5,14.5,93.5,30.11,20.39
2016,6,22,19,0,281.0,28.0,3.4,14.0,52.0,23.1,12.2
2016,6,22,19,15,140.5,14.0,3.35,13.5,26.0,11.95,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,125.0,11.0,3.1,12.0,14.0,89.21,0.0
2016,6,23,5,15,268.5,21.5,3.2,12.5,46.5,247.36,140.5
2016,6,23,5,30,412.0,32.0,3.3,13.0,79.0,383.15,308.66
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.5,474.87,391.54
2016,6,23,6,0,591.0,45.0,3.6,14.0,170.0,566.3,468.36
2016,6,23,6,15,645.5,50.5,3.65,14.5,219.5,639.38,527.06
2016,6,23,6,30,700.0,56.0,3.7,15.0,269.0,714.04,584.06
2016,6,23,6,45,739.5,59.5,3.75,16.0,321.5,773.54,625.95
2016,6,23,7,0,779.0,63.0,3.8,17.0,374.0,832.74,665.81
2016,6,23,7,15,806.0,66.0,3.75,17.5,426.0,878.67,695.32
2016,6,23,7,30,833.0,69.0,3.7,18.0,478.0,912.24,715.2
2016,6,23,7,45,854.0,71.0,3.7,18.5,528.5,947.11,735.91
2016,6,23,8,0,875.0,73.0,3.7,19.0,579.0,979.66,754.61
2016,6,23,8,15,890.0,75.5,3.65,19.5,627.0,1004.16,767.19
2016,6,23,8,30,905.0,78.0,3.6,20.0,675.0,1025.64,777.66
2016,6,23,8,45,917.5,79.5,3.6,21.0,719.0,1040.14,782.28
2016,6,23,9,0,930.0,81.0,3.6,22.0,763.0,1051.29,784.77
2016,6,23,9,15,938.5,82.5,3.6,22.5,802.0,1054.9,783.9
2016,6,23,9,30,947.0,84.0,3.6,23.0,841.0,1054.95,780.91
2016,6,23,9,45,950.0,87.5,3.6,23.5,874.0,1048.12,773.58
2016,6,23,10,0,953.0,91.0,3.6,24.0,907.0,1037.66,764.11
2016,6,23,10,15,957.0,92.0,3.6,24.5,933.5,1021.97,751.41
2016,6,23,10,30,961.0,93.0,3.6,25.0,960.0,1002.82,736.64
2016,6,23,10,45,962.5,94.5,3.65,25.5,979.5,978.49,718.95
2016,6,23,11,0,964.0,96.0,3.7,26.0,999.0,950.94,699.24
2016,6,23,11,15,964.5,96.5,3.75,26.0,1011.0,918.54,677.69
2016,6,23,11,30,965.0,97.0,3.8,26.0,1023.0,883.33,654.19
2016,6,23,11,45,964.0,97.5,3.9,26.5,1027.5,844.32,627.0
2016,6,23,12,0,963.0,98.0,4.0,27.0,1032.0,803.02,598.11
2016,6,23,12,15,961.5,98.0,4.05,27.0,1029.5,758.91,567.07
2016,6,23,12,30,960.0,98.0,4.1,27.0,1027.0,713.04,533.05
2016,6,23,12,45,957.0,97.5,4.2,27.5,1016.5,664.28,495.31
2016,6,23,13,0,954.0,97.0,4.3,28.0,1006.0,614.27,455.81
2016,6,23,13,15,950.5,96.5,4.35,27.5,989.5,562.91,415.93
2016,6,23,13,30,947.0,96.0,4.4,27.0,973.0,510.69,374.08
2016,6,23,13,45,942.0,95.0,4.45,27.0,950.0,456.83,329.09
2016,6,23,14,0,937.0,94.0,4.5,27.0,927.0,402.66,282.81
2016,6,23,14,15,931.5,93.0,4.5,26.5,898.0,348.23,236.06
2016,6,23,14,30,926.0,92.0,4.5,26.0,869.0,293.95,189.32
2016,6,23,14,45,921.0,89.5,4.55,26.0,834.5,239.16,143.24
2016,6,23,15,0,916.0,87.0,4.6,26.0,800.0,184.9,101.57
2016,6,23,15,15,906.5,85.0,4.6,25.5,760.0,131.32,68.95
2016,6,23,15,30,897.0,83.0,4.6,25.0,720.0,79.13,60.6
2016,6,23,15,45,888.0,79.5,4.65,24.5,676.5,71.59,54.63
2016,6,23,16,0,879.0,76.0,4.7,24.0,633.0,69.5,53.15
2016,6,23,16,15,862.0,73.5,4.65,23.5,585.0,67.74,51.95
2016,6,23,16,30,845.0,71.0,4.6,23.0,537.0,65.86,50.64
2016,6,23,16,45,824.5,68.0,4.55,22.5,486.5,63.46,48.87
2016,6,23,17,0,804.0,65.0,4.5,22.0,436.0,60.93,46.98
2016,6,23,17,15,774.0,61.5,4.35,21.0,384.5,51.34,39.04
2016,6,23,17,30,744.0,58.0,4.2,20.0,333.0,48.96,37.25
2016,6,23,17,45,700.0,54.5,4.1,19.5,282.0,46.4,35.15
2016,6,23,18,0,656.0,51.0,4.0,19.0,231.0,43.86,32.97
2016,6,23,18,15,594.5,45.5,3.8,18.0,183.0,39.52,29.15
2016,6,23,18,30,533.0,40.0,3.6,17.0,135.0,35.16,25.13
2016,6,23,18,45,426.5,32.5,3.45,16.5,93.5,26.41,17.04
2016,6,23,19,0,320.0,25.0,3.3,16.0,52.0,20.53,10.14
2016,6,23,19,15,160.0,12.5,3.25,15.5,26.0,10.67,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,59.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,118.0,10.0,2.7,13.0,13.0,83.81,0.0
2016,6,24,5,15,263.5,20.5,2.8,13.5,45.5,242.0,132.77
2016,6,24,5,30,409.0,31.0,2.9,14.0,78.0,379.44,303.77
2016,6,24,5,45,494.0,38.5,3.05,14.5,122.5,468.89,384.52
2016,6,24,6,0,579.0,46.0,3.2,15.0,167.0,564.28,463.98
2016,6,24,6,15,635.0,51.5,3.15,15.5,217.0,631.54,517.4
2016,6,24,6,30,691.0,57.0,3.1,16.0,267.0,707.21,574.33
2016,6,24,6,45,727.5,62.0,3.1,16.5,319.0,765.84,616.05
2016,6,24,7,0,764.0,67.0,3.1,17.0,371.0,824.05,655.79
2016,6,24,7,15,792.5,70.5,3.05,17.5,423.5,871.8,686.26
2016,6,24,7,30,821.0,74.0,3.0,18.0,476.0,917.98,714.7
2016,6,24,7,45,840.5,77.0,2.95,18.5,526.5,941.56,726.69
2016,6,24,8,0,860.0,80.0,2.9,19.0,577.0,973.59,744.45
2016,6,24,8,15,876.0,82.5,2.85,19.5,625.0,998.79,757.2
2016,6,24,8,30,892.0,85.0,2.8,20.0,673.0,1021.05,767.88
2016,6,24,8,45,903.0,88.0,2.8,21.0,717.0,1035.64,772.45
2016,6,24,9,0,914.0,91.0,2.8,22.0,761.0,1046.85,774.9
2016,6,24,9,15,923.5,92.5,2.8,22.5,800.5,1051.31,774.58
2016,6,24,9,30,933.0,94.0,2.8,23.0,840.0,1052.26,772.19
2016,6,24,9,45,940.5,95.0,2.85,23.5,873.5,1047.07,766.51
2016,6,24,10,0,948.0,96.0,2.9,24.0,907.0,1038.32,758.73
2016,6,24,10,15,953.0,97.0,2.9,24.5,934.5,1023.58,746.8
2016,6,24,10,30,958.0,98.0,2.9,25.0,962.0,1005.36,732.83
2016,6,24,10,45,961.0,99.0,2.95,25.5,982.0,981.87,716.01
2016,6,24,11,0,964.0,100.0,3.0,26.0,1002.0,955.12,697.18
2016,6,24,11,15,965.5,100.5,3.05,26.5,1015.5,923.48,675.18
2016,6,24,11,30,967.0,101.0,3.1,27.0,1029.0,888.96,651.31
2016,6,24,11,45,967.5,101.5,3.15,28.0,1034.5,850.96,623.83
2016,6,24,12,0,968.0,102.0,3.2,29.0,1040.0,810.55,594.76
2016,6,24,12,15,967.5,102.0,3.3,29.0,1038.5,766.85,564.89
2016,6,24,12,30,967.0,102.0,3.4,29.0,1037.0,721.29,531.99
2016,6,24,12,45,956.0,107.5,3.5,29.5,1025.5,671.75,494.34
2016,6,24,13,0,945.0,113.0,3.6,30.0,1014.0,621.46,455.3
2016,6,24,13,15,942.0,112.5,3.7,30.0,997.5,570.55,415.77
2016,6,24,13,30,939.0,112.0,3.8,30.0,981.0,518.75,374.39
2016,6,24,13,45,934.0,110.5,3.9,30.0,958.0,464.75,330.23
2016,6,24,14,0,929.0,109.0,4.0,30.0,935.0,410.46,284.76
2016,6,24,14,15,922.5,108.0,4.0,29.5,905.5,355.95,238.83
2016,6,24,14,30,916.0,107.0,4.0,29.0,876.0,301.71,192.97
2016,6,24,14,45,907.0,105.5,4.05,29.0,840.0,247.14,147.96
2016,6,24,15,0,898.0,104.0,4.1,29.0,804.0,193.5,107.52
2016,6,24,15,15,887.5,102.0,4.1,28.5,763.5,140.57,75.7
2016,6,24,15,30,877.0,100.0,4.1,28.0,723.0,89.13,68.01
2016,6,24,15,45,862.5,97.5,4.1,28.0,678.0,82.01,62.39
2016,6,24,16,0,848.0,95.0,4.1,28.0,633.0,70.81,53.33
2016,6,24,16,15,830.0,92.0,4.05,27.0,585.0,69.85,52.93
2016,6,24,16,30,812.0,89.0,4.0,26.0,537.0,68.79,52.45
2016,6,24,16,45,787.5,86.0,3.95,25.5,486.0,67.56,51.71
2016,6,24,17,0,763.0,83.0,3.9,25.0,435.0,66.28,50.92
2016,6,24,17,15,731.0,78.5,3.75,24.0,383.5,63.72,49.12
2016,6,24,17,30,699.0,74.0,3.6,23.0,332.0,56.0,42.83
2016,6,24,17,45,653.5,68.5,3.45,22.0,281.0,52.62,40.16
2016,6,24,18,0,608.0,63.0,3.3,21.0,230.0,49.18,37.32
2016,6,24,18,15,541.5,56.0,3.0,20.0,182.0,44.34,33.1
2016,6,24,18,30,475.0,49.0,2.7,19.0,134.0,39.45,28.63
2016,6,24,18,45,372.5,39.0,2.45,18.0,93.0,31.76,21.49
2016,6,24,19,0,270.0,29.0,2.2,17.0,52.0,23.95,12.75
2016,6,24,19,15,135.0,14.5,2.1,16.5,26.0,11.81,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.5,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,89.0,10.0,1.3,13.0,12.0,65.25,0.0
2016,6,25,5,15,231.5,21.5,1.5,13.5,44.0,220.75,116.21
2016,6,25,5,30,374.0,33.0,1.7,14.0,76.0,356.42,283.73
2016,6,25,5,45,465.5,41.0,1.9,15.0,120.5,450.41,366.62
2016,6,25,6,0,557.0,49.0,2.1,16.0,165.0,550.72,448.24
2016,6,25,6,15,614.0,55.0,2.05,16.5,215.0,624.56,505.53
2016,6,25,6,30,671.0,61.0,2.0,17.0,265.0,694.58,556.9
2016,6,25,6,45,712.0,65.0,2.0,18.0,317.0,755.55,598.28
2016,6,25,7,0,753.0,69.0,2.0,19.0,369.0,816.26,637.5
2016,6,25,7,15,782.0,73.0,2.05,20.0,421.0,864.95,667.15
2016,6,25,7,30,811.0,77.0,2.1,21.0,473.0,912.1,694.84
2016,6,25,7,45,833.0,79.5,2.15,22.5,524.0,948.46,713.13
2016,6,25,8,0,855.0,82.0,2.2,24.0,575.0,971.03,721.88
2016,6,25,8,15,871.0,84.5,2.3,24.5,623.0,996.17,735.68
2016,6,25,8,30,887.0,87.0,2.4,25.0,671.0,1018.38,747.47
2016,6,25,8,45,900.5,89.0,2.5,26.0,715.5,1034.3,753.74
2016,6,25,9,0,914.0,91.0,2.6,27.0,760.0,1046.91,757.97
2016,6,25,9,15,923.5,93.0,2.65,27.5,799.5,1051.99,758.5
2016,6,25,9,30,933.0,95.0,2.7,28.0,839.0,1053.52,756.99
2016,6,25,9,45,936.5,98.5,2.75,29.0,872.0,1047.08,749.11
2016,6,25,10,0,940.0,102.0,2.8,30.0,905.0,1037.04,739.2
2016,6,25,10,15,945.5,103.0,2.85,30.5,933.0,1022.8,728.31
2016,6,25,10,30,951.0,104.0,2.9,31.0,961.0,1005.07,715.38
2016,6,25,10,45,954.5,105.0,2.95,32.0,982.0,982.07,697.82
2016,6,25,11,0,958.0,106.0,3.0,33.0,1003.0,955.8,678.34
2016,6,25,11,15,960.5,106.5,3.05,33.0,1017.0,925.06,658.83
2016,6,25,11,30,963.0,107.0,3.1,33.0,1031.0,891.39,637.38
2016,6,25,11,45,963.5,107.5,3.15,33.5,1037.0,853.38,611.74
2016,6,25,12,0,964.0,108.0,3.2,34.0,1043.0,812.98,584.45
2016,6,25,12,15,964.0,108.0,3.25,34.0,1042.0,769.67,555.11
2016,6,25,12,30,964.0,108.0,3.3,34.0,1041.0,724.46,522.99
2016,6,25,12,45,963.5,107.0,3.4,34.0,1032.5,676.49,488.34
2016,6,25,13,0,963.0,106.0,3.5,34.0,1024.0,627.05,451.64
2016,6,25,13,15,960.0,105.5,3.55,34.0,1007.5,575.35,412.11
2016,6,25,13,30,957.0,105.0,3.6,34.0,991.0,522.74,370.75
2016,6,25,13,45,952.5,104.0,3.7,34.0,968.0,468.42,327.08
2016,6,25,14,0,948.0,103.0,3.8,34.0,945.0,413.74,282.01
2016,6,25,14,15,941.5,101.5,3.85,33.5,915.5,357.94,235.87
2016,6,25,14,30,935.0,100.0,3.9,33.0,886.0,302.41,189.73
2016,6,25,14,45,927.0,98.5,3.95,32.5,850.0,247.05,145.0
2016,6,25,15,0,919.0,97.0,4.0,32.0,814.0,192.52,104.57
2016,6,25,15,15,908.5,95.0,3.95,31.5,773.0,138.51,72.37
2016,6,25,15,30,898.0,93.0,3.9,31.0,732.0,86.0,64.62
2016,6,25,15,45,885.0,91.0,3.9,30.5,687.0,78.56,58.92
2016,6,25,16,0,872.0,89.0,3.9,30.0,642.0,77.53,58.38
2016,6,25,16,15,854.5,86.0,3.85,29.5,593.5,75.66,57.15
2016,6,25,16,30,837.0,83.0,3.8,29.0,545.0,65.06,48.68
2016,6,25,16,45,814.5,79.5,3.75,28.5,494.0,63.31,47.51
2016,6,25,17,0,792.0,76.0,3.7,28.0,443.0,61.47,46.24
2016,6,25,17,15,761.0,72.0,3.5,27.0,390.5,59.07,44.57
2016,6,25,17,30,730.0,68.0,3.3,26.0,338.0,56.61,42.79
2016,6,25,17,45,687.5,63.0,3.15,25.0,287.0,53.16,40.1
2016,6,25,18,0,645.0,58.0,3.0,24.0,236.0,45.6,33.76
2016,6,25,18,15,580.5,51.5,2.7,22.5,187.0,40.98,29.84
2016,6,25,18,30,516.0,45.0,2.4,21.0,138.0,36.31,25.69
2016,6,25,18,45,415.5,36.0,2.15,20.0,96.0,29.33,19.24
2016,6,25,19,0,315.0,27.0,1.9,19.0,54.0,22.27,11.36
2016,6,25,19,15,157.5,13.5,1.95,18.5,27.0,10.96,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,46.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,92.0,10.0,2.0,13.0,12.0,67.1,0.0
2016,6,26,5,15,230.5,21.5,2.1,13.5,43.0,219.34,110.87
2016,6,26,5,30,369.0,33.0,2.2,14.0,74.0,352.58,281.03
2016,6,26,5,45,458.5,40.5,2.3,15.0,118.0,444.14,362.62
2016,6,26,6,0,548.0,48.0,2.4,16.0,162.0,541.81,442.42
2016,6,26,6,15,604.0,54.0,2.3,16.5,211.0,614.46,499.13
2016,6,26,6,30,660.0,60.0,2.2,17.0,260.0,683.46,549.97
2016,6,26,6,45,700.5,64.0,2.15,18.0,311.5,743.62,590.84
2016,6,26,7,0,741.0,68.0,2.1,19.0,363.0,803.56,629.48
2016,6,26,7,15,769.0,72.0,2.1,20.0,414.0,851.04,658.1
2016,6,26,7,30,797.0,76.0,2.1,21.0,465.0,896.99,684.71
2016,6,26,7,45,819.0,78.5,2.1,22.0,515.0,933.15,703.9
2016,6,26,8,0,841.0,81.0,2.1,23.0,565.0,955.63,713.59
2016,6,26,8,15,856.5,83.5,2.1,23.5,612.0,980.19,726.04
2016,6,26,8,30,872.0,86.0,2.1,24.0,659.0,1001.87,736.48
2016,6,26,8,45,884.5,88.0,2.15,25.0,702.5,1016.8,741.71
2016,6,26,9,0,897.0,90.0,2.2,26.0,746.0,1028.47,744.97
2016,6,26,9,15,906.0,91.5,2.2,26.5,784.5,1032.62,744.44
2016,6,26,9,30,915.0,93.0,2.2,27.0,823.0,1033.32,741.96
2016,6,26,9,45,923.5,93.5,2.25,28.0,857.0,1028.91,735.56
2016,6,26,10,0,932.0,94.0,2.3,29.0,891.0,1020.99,727.17
2016,6,26,10,15,937.0,95.0,2.35,29.5,918.0,1006.68,716.38
2016,6,26,10,30,942.0,96.0,2.4,30.0,945.0,988.94,703.61
2016,6,26,10,45,945.0,97.5,2.45,30.5,965.0,966.47,687.96
2016,6,26,11,0,948.0,99.0,2.5,31.0,985.0,940.76,670.36
2016,6,26,11,15,949.5,99.5,2.55,31.5,998.0,909.72,649.38
2016,6,26,11,30,951.0,100.0,2.6,32.0,1011.0,875.83,626.6
2016,6,26,11,45,950.5,100.5,2.65,32.5,1016.5,837.72,601.02
2016,6,26,12,0,950.0,101.0,2.7,33.0,1022.0,797.3,573.84
2016,6,26,12,15,949.0,101.0,2.75,33.0,1020.0,754.06,544.77
2016,6,26,12,30,948.0,101.0,2.8,33.0,1018.0,709.03,512.85
2016,6,26,12,45,932.5,109.5,2.9,33.5,1005.0,659.9,476.36
2016,6,26,13,0,917.0,118.0,3.0,34.0,992.0,610.3,438.73
2016,6,26,13,15,913.0,117.5,3.1,34.0,976.0,560.18,400.75
2016,6,26,13,30,909.0,117.0,3.2,34.0,960.0,509.32,361.05
2016,6,26,13,45,903.5,116.0,3.3,34.5,936.5,456.94,318.45
2016,6,26,14,0,898.0,115.0,3.4,35.0,913.0,404.34,274.8
2016,6,26,14,15,891.0,113.5,3.5,34.5,883.5,350.93,231.02
2016,6,26,14,30,884.0,112.0,3.6,34.0,854.0,297.87,187.28
2016,6,26,14,45,874.5,110.5,3.7,34.0,819.0,244.85,144.5
2016,6,26,15,0,865.0,109.0,3.8,34.0,784.0,192.83,106.04
2016,6,26,15,15,853.5,106.5,3.85,33.5,744.0,141.22,75.46
2016,6,26,15,30,842.0,104.0,3.9,33.0,704.0,91.19,68.23
2016,6,26,15,45,826.5,102.0,3.95,32.5,659.5,73.36,54.2
2016,6,26,16,0,811.0,100.0,4.0,32.0,615.0,73.33,54.47
2016,6,26,16,15,792.5,96.5,3.95,31.0,567.5,72.19,53.94
2016,6,26,16,30,774.0,93.0,3.9,30.0,520.0,70.94,53.33
2016,6,26,16,45,749.0,89.5,3.9,29.5,470.5,69.5,52.44
2016,6,26,17,0,724.0,86.0,3.9,29.0,421.0,67.99,51.48
2016,6,26,17,15,691.5,81.0,3.75,27.5,370.5,59.68,44.98
2016,6,26,17,30,659.0,76.0,3.6,26.0,320.0,57.0,43.13
2016,6,26,17,45,614.0,70.5,3.45,25.0,271.0,53.74,40.6
2016,6,26,18,0,569.0,65.0,3.3,24.0,222.0,50.42,37.9
2016,6,26,18,15,504.5,57.0,3.1,23.0,175.5,44.89,33.14
2016,6,26,18,30,440.0,49.0,2.9,22.0,129.0,39.25,28.08
2016,6,26,18,45,345.0,38.5,2.7,21.0,89.5,31.21,20.72
2016,6,26,19,0,250.0,28.0,2.5,20.0,50.0,22.99,11.86
2016,6,26,19,15,125.0,14.0,2.5,19.5,25.0,11.35,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,1.7,14.0,11.0,68.72,0.0
2016,6,27,5,15,232.5,20.5,1.7,14.5,42.0,218.77,104.53
2016,6,27,5,30,369.0,32.0,1.7,15.0,73.0,351.18,277.63
2016,6,27,5,45,455.0,40.0,1.75,15.5,116.0,440.55,357.53
2016,6,27,6,0,541.0,48.0,1.8,16.0,159.0,535.94,435.54
2016,6,27,6,15,596.5,54.0,1.75,17.0,207.5,607.92,490.44
2016,6,27,6,30,652.0,60.0,1.7,18.0,256.0,681.96,543.59
2016,6,27,6,45,690.5,64.5,1.7,19.0,306.5,734.99,578.96
2016,6,27,7,0,729.0,69.0,1.7,20.0,357.0,793.51,616.58
2016,6,27,7,15,757.0,72.5,1.7,21.0,408.0,840.08,644.25
2016,6,27,7,30,785.0,76.0,1.7,22.0,459.0,885.16,669.96
2016,6,27,7,45,805.5,79.5,1.7,23.0,508.5,921.01,688.71
2016,6,27,8,0,826.0,83.0,1.7,24.0,558.0,954.5,705.51
2016,6,27,8,15,842.5,85.5,1.8,25.0,605.0,968.47,710.65
2016,6,27,8,30,859.0,88.0,1.9,26.0,652.0,991.07,721.54
2016,6,27,8,45,870.5,90.5,2.05,27.5,695.0,1005.52,726.24
2016,6,27,9,0,882.0,93.0,2.2,29.0,738.0,1016.74,728.91
2016,6,27,9,15,891.5,95.0,2.3,29.5,777.0,1022.0,730.22
2016,6,27,9,30,901.0,97.0,2.4,30.0,816.0,1023.81,729.53
2016,6,27,9,45,896.5,105.5,2.5,31.0,846.0,1015.17,720.95
2016,6,27,10,0,892.0,114.0,2.6,32.0,876.0,1002.91,710.31
2016,6,27,10,15,898.0,115.0,2.65,32.5,903.0,989.78,700.25
2016,6,27,10,30,904.0,116.0,2.7,33.0,930.0,973.29,688.2
2016,6,27,10,45,907.5,117.5,2.8,34.0,950.5,951.65,672.06
2016,6,27,11,0,911.0,119.0,2.9,35.0,971.0,926.86,654.01
2016,6,27,11,15,914.0,119.5,2.9,35.5,985.0,897.69,633.91
2016,6,27,11,30,917.0,120.0,2.9,36.0,999.0,865.68,612.07
2016,6,27,11,45,918.0,120.5,2.95,36.5,1005.5,829.44,587.82
2016,6,27,12,0,919.0,121.0,3.0,37.0,1012.0,790.89,562.02
2016,6,27,12,15,919.0,121.0,3.05,37.0,1011.0,749.16,533.67
2016,6,27,12,30,919.0,121.0,3.1,37.0,1010.0,705.66,503.14
2016,6,27,12,45,920.0,119.0,3.2,37.0,1002.5,659.71,470.38
2016,6,27,13,0,921.0,117.0,3.3,37.0,995.0,612.29,435.63
2016,6,27,13,15,918.5,116.5,3.4,36.5,980.0,562.75,399.15
2016,6,27,13,30,916.0,116.0,3.5,36.0,965.0,512.31,360.72
2016,6,27,13,45,912.5,114.5,3.6,36.0,943.0,460.05,319.04
2016,6,27,14,0,909.0,113.0,3.7,36.0,921.0,407.36,275.97
2016,6,27,14,15,903.0,111.5,3.75,35.5,892.0,353.67,231.95
2016,6,27,14,30,897.0,110.0,3.8,35.0,863.0,300.21,187.91
2016,6,27,14,45,890.5,107.5,3.85,35.0,829.0,246.44,144.5
2016,6,27,15,0,884.0,105.0,3.9,35.0,795.0,193.35,105.22
2016,6,27,15,15,873.0,103.0,3.9,34.5,755.0,141.06,74.32
2016,6,27,15,30,862.0,101.0,3.9,34.0,715.0,90.29,67.22
2016,6,27,15,45,850.0,97.5,3.95,34.0,671.0,81.75,60.59
2016,6,27,16,0,838.0,94.0,4.0,34.0,627.0,69.96,51.27
2016,6,27,16,15,820.0,91.0,3.95,33.0,579.0,68.98,50.87
2016,6,27,16,30,802.0,88.0,3.9,32.0,531.0,67.92,50.39
2016,6,27,16,45,780.5,84.0,3.85,31.5,481.0,66.0,49.1
2016,6,27,17,0,759.0,80.0,3.8,31.0,431.0,63.97,47.71
2016,6,27,17,15,727.0,75.5,3.65,29.5,380.0,61.33,45.97
2016,6,27,17,30,695.0,71.0,3.5,28.0,329.0,58.6,44.11
2016,6,27,17,45,654.0,65.5,3.35,27.0,279.0,50.37,37.38
2016,6,27,18,0,613.0,60.0,3.2,26.0,229.0,46.88,34.55
2016,6,27,18,15,549.0,53.0,2.9,25.0,181.5,41.96,30.34
2016,6,27,18,30,485.0,46.0,2.6,24.0,134.0,36.97,25.89
2016,6,27,18,45,389.0,36.5,2.3,23.0,93.0,29.65,19.23
2016,6,27,19,0,293.0,27.0,2.0,22.0,52.0,22.21,11.14
2016,6,27,19,15,146.5,13.5,2.0,21.0,26.0,10.94,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,28.0,4.5,1.95,14.5,5.0,0.0,0.0
2016,6,28,5,0,56.0,9.0,2.2,15.0,10.0,43.25,0.0
2016,6,28,5,15,177.0,22.0,2.2,15.0,38.5,179.38,79.66
2016,6,28,5,30,298.0,35.0,2.2,15.0,67.0,302.88,239.83
2016,6,28,5,45,387.5,44.5,2.25,15.5,109.0,394.54,322.72
2016,6,28,6,0,477.0,54.0,2.3,16.0,151.0,492.44,403.87
2016,6,28,6,15,535.5,61.0,2.25,16.5,198.5,566.45,462.49
2016,6,28,6,30,594.0,68.0,2.2,17.0,246.0,642.66,519.81
2016,6,28,6,45,638.5,73.0,2.15,18.0,296.5,705.24,563.14
2016,6,28,7,0,683.0,78.0,2.1,19.0,347.0,768.16,604.6
2016,6,28,7,15,713.0,82.5,2.05,20.0,397.5,810.96,629.99
2016,6,28,7,30,743.0,87.0,2.0,21.0,448.0,858.47,657.78
2016,6,28,7,45,767.5,90.0,2.0,22.0,497.5,896.96,678.91
2016,6,28,8,0,792.0,93.0,2.0,23.0,547.0,933.26,698.1
2016,6,28,8,15,809.5,96.0,2.0,23.5,594.0,960.03,711.98
2016,6,28,8,30,827.0,99.0,2.0,24.0,641.0,983.97,723.96
2016,6,28,8,45,841.0,101.5,2.05,25.0,684.5,988.43,722.52
2016,6,28,9,0,855.0,104.0,2.1,26.0,728.0,1001.97,727.22
2016,6,28,9,15,865.0,106.0,2.1,26.5,766.5,1007.59,727.7
2016,6,28,9,30,875.0,108.0,2.1,27.0,805.0,1009.86,726.25
2016,6,28,9,45,886.5,107.5,2.15,28.0,839.5,1007.52,721.22
2016,6,28,10,0,898.0,107.0,2.2,29.0,874.0,1001.76,714.23
2016,6,28,10,15,904.0,108.5,2.3,29.5,901.0,989.25,705.1
2016,6,28,10,30,910.0,110.0,2.4,30.0,928.0,973.34,693.94
2016,6,28,10,45,914.5,110.5,2.5,30.5,949.0,951.73,679.22
2016,6,28,11,0,919.0,111.0,2.6,31.0,970.0,926.94,662.52
2016,6,28,11,15,921.5,112.0,2.7,31.0,983.5,897.8,644.31
2016,6,28,11,30,924.0,113.0,2.8,31.0,997.0,865.8,624.13
2016,6,28,11,45,925.0,113.5,2.9,31.5,1003.5,829.52,599.75
2016,6,28,12,0,926.0,114.0,3.0,32.0,1010.0,790.89,573.69
2016,6,28,12,15,926.0,114.0,3.1,32.0,1009.5,749.05,545.09
2016,6,28,12,30,926.0,114.0,3.2,32.0,1009.0,705.41,513.98
2016,6,28,12,45,914.5,120.0,3.3,32.0,998.0,657.5,478.96
2016,6,28,13,0,903.0,126.0,3.4,32.0,987.0,608.94,442.56
2016,6,28,13,15,900.0,125.5,3.45,32.0,971.5,559.89,404.72
2016,6,28,13,30,897.0,125.0,3.5,32.0,956.0,510.01,365.19
2016,6,28,13,45,892.5,123.5,3.55,32.0,934.0,458.2,323.19
2016,6,28,14,0,888.0,122.0,3.6,32.0,912.0,406.09,279.95
2016,6,28,14,15,881.5,120.5,3.55,31.5,883.0,353.26,235.93
2016,6,28,14,30,875.0,119.0,3.5,31.0,854.0,300.7,192.01
2016,6,28,14,45,867.5,116.5,3.5,30.5,820.0,247.82,149.07
2016,6,28,15,0,860.0,114.0,3.5,30.0,786.0,195.73,110.14
2016,6,28,15,15,848.5,112.0,3.45,29.5,746.0,144.56,79.3
2016,6,28,15,30,837.0,110.0,3.4,29.0,706.0,84.01,63.52
2016,6,28,15,45,824.5,106.0,3.35,28.5,662.0,75.81,57.15
2016,6,28,16,0,812.0,102.0,3.3,28.0,618.0,74.63,56.48
2016,6,28,16,15,793.5,99.0,3.25,27.5,570.5,73.88,56.15
2016,6,28,16,30,775.0,96.0,3.2,27.0,523.0,73.05,55.77
2016,6,28,16,45,753.5,91.0,3.15,26.5,474.0,70.65,54.07
2016,6,28,17,0,732.0,86.0,3.1,26.0,425.0,68.09,52.22
2016,6,28,17,15,699.5,81.0,3.0,24.5,374.5,59.77,45.64
2016,6,28,17,30,667.0,76.0,2.9,23.0,324.0,57.08,43.76
2016,6,28,17,45,626.0,69.5,2.85,22.0,274.5,53.1,40.57
2016,6,28,18,0,585.0,63.0,2.8,21.0,225.0,48.98,37.14
2016,6,28,18,15,520.5,56.0,2.75,20.0,178.0,44.18,32.96
2016,6,28,18,30,456.0,49.0,2.7,19.0,131.0,39.33,28.53
2016,6,28,18,45,361.0,38.5,2.65,18.5,91.0,31.27,21.02
2016,6,28,19,0,266.0,28.0,2.6,18.0,51.0,23.03,12.02
2016,6,28,19,15,133.0,14.0,2.6,17.5,25.5,11.36,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.5,3.35,13.5,36.5,180.93,75.23
2016,6,29,5,30,381.0,31.0,3.4,14.0,73.0,358.21,285.19
2016,6,29,5,45,470.5,39.0,3.45,14.5,117.0,450.5,369.88
2016,6,29,6,0,560.0,47.0,3.5,15.0,161.0,549.18,452.51
2016,6,29,6,15,616.5,52.5,3.5,15.5,210.5,621.88,510.94
2016,6,29,6,30,673.0,58.0,3.5,16.0,260.0,691.27,563.92
2016,6,29,6,45,443.0,105.5,3.55,16.5,248.5,562.84,463.36
2016,6,29,7,0,213.0,153.0,3.6,17.0,237.0,399.79,328.91
2016,6,29,7,15,512.0,113.5,3.6,17.5,352.0,665.5,540.05
2016,6,29,7,30,811.0,74.0,3.6,18.0,467.0,907.29,713.1
2016,6,29,7,45,833.0,76.5,3.6,18.5,517.5,932.71,725.49
2016,6,29,8,0,855.0,79.0,3.6,19.0,568.0,966.7,745.35
2016,6,29,8,15,871.0,81.0,3.6,19.5,616.0,991.45,758.5
2016,6,29,8,30,887.0,83.0,3.6,20.0,664.0,1013.31,769.65
2016,6,29,8,45,900.0,85.0,3.65,20.5,708.5,1029.0,777.0
2016,6,29,9,0,913.0,87.0,3.7,21.0,753.0,1041.37,782.25
2016,6,29,9,15,922.5,88.5,3.7,21.5,792.5,1046.16,782.18
2016,6,29,9,30,932.0,90.0,3.7,22.0,832.0,1047.44,779.98
2016,6,29,9,45,934.5,94.5,3.75,22.5,865.0,1041.44,773.52
2016,6,29,10,0,937.0,99.0,3.8,23.0,898.0,1031.79,764.87
2016,6,29,10,15,943.0,100.0,3.8,23.5,926.0,1018.32,753.53
2016,6,29,10,30,949.0,101.0,3.8,24.0,954.0,1001.35,740.06
2016,6,29,10,45,953.0,101.5,3.85,24.5,975.5,978.59,723.23
2016,6,29,11,0,957.0,102.0,3.9,25.0,997.0,952.56,704.36
2016,6,29,11,15,960.0,103.0,3.9,25.0,1011.0,922.96,684.23
2016,6,29,11,30,963.0,104.0,3.9,25.0,1025.0,890.36,662.08
2016,6,29,11,45,964.0,104.5,3.95,25.0,1032.0,852.91,636.82
2016,6,29,12,0,965.0,105.0,4.0,25.0,1039.0,813.01,609.73
2016,6,29,12,15,965.0,105.0,4.05,24.5,1038.5,769.77,580.2
2016,6,29,12,30,965.0,105.0,4.1,24.0,1038.0,724.6,547.51
2016,6,29,12,45,958.5,108.5,4.15,24.0,1028.0,676.35,510.57
2016,6,29,13,0,952.0,112.0,4.2,24.0,1018.0,626.99,471.89
2016,6,29,13,15,949.0,111.0,4.2,23.5,1002.5,575.36,431.3
2016,6,29,13,30,946.0,110.0,4.2,23.0,987.0,522.85,388.72
2016,6,29,13,45,942.0,109.5,4.25,23.0,964.5,469.53,343.62
2016,6,29,14,0,938.0,109.0,4.3,23.0,942.0,415.78,297.08
2016,6,29,14,15,932.0,107.5,4.25,22.5,913.0,360.53,249.14
2016,6,29,14,30,926.0,106.0,4.2,22.0,884.0,305.48,201.23
2016,6,29,14,45,917.5,104.5,4.2,21.5,848.5,250.35,154.64
2016,6,29,15,0,909.0,103.0,4.2,21.0,813.0,196.09,112.52
2016,6,29,15,15,898.5,101.0,4.15,20.5,772.5,142.43,78.89
2016,6,29,15,30,888.0,99.0,4.1,20.0,732.0,90.25,71.22
2016,6,29,15,45,874.5,96.5,4.05,20.0,686.5,81.64,64.16
2016,6,29,16,0,861.0,94.0,4.0,20.0,641.0,80.39,63.3
2016,6,29,16,15,843.0,91.0,3.95,19.5,592.5,69.38,54.2
2016,6,29,16,30,825.0,88.0,3.9,19.0,544.0,68.28,53.56
2016,6,29,16,45,801.5,84.5,3.85,18.5,493.0,66.67,52.46
2016,6,29,17,0,778.0,81.0,3.8,18.0,442.0,64.97,51.28
2016,6,29,17,15,746.0,77.0,3.75,17.0,390.0,62.71,49.68
2016,6,29,17,30,714.0,73.0,3.7,16.0,338.0,60.4,47.99
2016,6,29,17,45,669.0,67.5,3.65,15.5,286.0,52.0,40.72
2016,6,29,18,0,624.0,62.0,3.6,15.0,234.0,48.52,37.69
2016,6,29,18,15,557.5,55.0,3.5,14.5,185.5,43.62,33.25
2016,6,29,18,30,491.0,48.0,3.4,14.0,137.0,38.68,28.58
2016,6,29,18,45,388.5,38.5,3.35,13.5,95.0,31.38,21.6
2016,6,29,19,0,286.0,29.0,3.3,13.0,53.0,23.99,13.07
2016,6,29,19,15,143.0,14.5,3.25,12.5,26.5,11.82,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,162.5,17.0,2.9,12.5,34.5,164.11,61.59
2016,6,30,5,30,325.0,34.0,2.9,13.0,69.0,320.91,255.47
2016,6,30,5,45,420.5,43.0,2.95,14.0,112.5,417.4,343.45
2016,6,30,6,0,516.0,52.0,3.0,15.0,156.0,520.55,428.94
2016,6,30,6,15,576.0,58.5,2.9,15.5,205.5,596.38,489.43
2016,6,30,6,30,636.0,65.0,2.8,16.0,255.0,674.48,548.48
2016,6,30,6,45,678.5,70.0,2.75,16.5,306.5,736.47,592.79
2016,6,30,7,0,721.0,75.0,2.7,17.0,358.0,793.02,631.21
2016,6,30,7,15,751.0,79.0,2.6,17.5,409.5,842.18,662.48
2016,6,30,7,30,781.0,83.0,2.5,18.0,461.0,889.86,691.58
2016,6,30,7,45,802.5,87.0,2.45,19.0,511.5,927.36,711.82
2016,6,30,8,0,824.0,91.0,2.4,20.0,562.0,962.5,729.92
2016,6,30,8,15,841.5,94.0,2.3,20.5,610.0,989.69,743.16
2016,6,30,8,30,859.0,97.0,2.2,21.0,658.0,1001.84,746.3
2016,6,30,8,45,868.5,101.5,2.1,22.0,701.5,1016.48,749.77
2016,6,30,9,0,878.0,106.0,2.0,23.0,745.0,1027.76,750.98
2016,6,30,9,15,888.5,108.0,1.95,23.5,784.5,1033.81,751.01
2016,6,30,9,30,899.0,110.0,1.9,24.0,824.0,1036.42,749.03
2016,6,30,9,45,908.0,111.0,1.9,25.0,858.5,1032.94,742.61
2016,6,30,10,0,917.0,112.0,1.9,26.0,893.0,1025.94,734.23
2016,6,30,10,15,923.0,113.0,1.95,26.5,921.0,1012.5,724.09
2016,6,30,10,30,929.0,114.0,2.0,27.0,949.0,995.62,711.96
2016,6,30,10,45,932.0,115.5,2.1,27.5,970.0,973.05,696.9
2016,6,30,11,0,935.0,117.0,2.2,28.0,991.0,947.26,679.81
2016,6,30,11,15,938.0,118.0,2.3,28.5,1005.0,917.92,660.4
2016,6,30,11,30,941.0,119.0,2.4,29.0,1019.0,885.62,639.01
2016,6,30,11,45,941.5,119.5,2.5,29.5,1025.5,848.18,614.13
2016,6,30,12,0,942.0,120.0,2.6,30.0,1032.0,808.39,587.54
2016,6,30,12,15,941.5,120.0,2.65,30.0,1031.0,765.38,558.03
2016,6,30,12,30,941.0,120.0,2.7,30.0,1030.0,720.58,526.08
2016,6,30,12,45,932.0,124.5,2.8,30.5,1019.0,672.24,490.0
2016,6,30,13,0,923.0,129.0,2.9,31.0,1008.0,623.06,452.47
2016,6,30,13,15,919.5,128.5,2.95,31.0,992.0,572.68,413.87
2016,6,30,13,30,916.0,128.0,3.0,31.0,976.0,521.5,373.54
2016,6,30,13,45,911.0,126.5,3.15,31.0,953.0,468.41,330.88
2016,6,30,14,0,906.0,125.0,3.3,31.0,930.0,415.05,286.84
2016,6,30,14,15,899.0,123.5,3.35,30.5,900.5,361.0,241.92
2016,6,30,14,30,892.0,122.0,3.4,30.0,871.0,307.27,197.03
2016,6,30,14,45,882.0,120.5,3.45,30.0,835.5,253.48,153.02
2016,6,30,15,0,872.0,119.0,3.5,30.0,800.0,200.72,113.41
2016,6,30,15,15,860.0,116.5,3.45,29.5,759.0,148.43,81.82
2016,6,30,15,30,848.0,114.0,3.4,29.0,718.0,87.01,65.96
2016,6,30,15,45,832.0,111.5,3.4,28.5,672.5,79.42,60.11
2016,6,30,16,0,816.0,109.0,3.4,28.0,627.0,79.29,60.32
2016,6,30,16,15,796.0,105.5,3.35,27.5,578.5,78.34,59.85
2016,6,30,16,30,776.0,102.0,3.3,27.0,530.0,77.3,59.31
2016,6,30,16,45,750.0,97.5,3.3,26.5,479.5,75.35,58.01
2016,6,30,17,0,724.0,93.0,3.3,26.0,429.0,66.99,51.29
2016,6,30,17,15,689.0,88.0,3.2,25.0,377.0,64.57,49.63
2016,6,30,17,30,654.0,83.0,3.1,24.0,325.0,62.07,47.84
2016,6,30,17,45,607.0,76.0,3.05,23.0,274.5,57.85,44.49
2016,6,30,18,0,560.0,69.0,3.0,22.0,224.0,53.5,40.9
2016,6,30,18,15,492.0,61.0,2.95,21.0,176.5,48.08,36.19
2016,6,30,18,30,424.0,53.0,2.9,20.0,129.0,42.58,31.2
2016,6,30,18,45,321.0,41.5,2.85,19.0,89.0,33.75,23.07
2016,6,30,19,0,218.0,30.0,2.8,18.0,49.0,23.3,12.18
2016,6,30,19,15,109.0,15.0,2.85,17.0,24.5,11.71,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,141.0,17.5,3.35,13.5,32.5,144.05,46.73
2016,7,1,5,30,282.0,35.0,3.4,14.0,65.0,290.54,230.03
2016,7,1,5,45,377.0,45.0,3.5,14.5,107.5,386.33,318.61
2016,7,1,6,0,472.0,55.0,3.6,15.0,150.0,488.83,405.15
2016,7,1,6,15,534.0,62.5,3.6,15.5,198.5,566.36,468.19
2016,7,1,6,30,596.0,70.0,3.6,16.0,247.0,646.32,530.17
2016,7,1,6,45,641.5,75.0,3.65,16.5,298.0,709.99,577.21
2016,7,1,7,0,687.0,80.0,3.7,17.0,349.0,773.98,622.7
2016,7,1,7,15,718.5,84.5,3.65,17.5,400.5,823.91,655.84
2016,7,1,7,30,750.0,89.0,3.6,18.0,452.0,867.17,683.21
2016,7,1,7,45,775.0,92.5,3.55,19.0,502.0,907.03,706.14
2016,7,1,8,0,800.0,96.0,3.5,20.0,552.0,944.67,726.9
2016,7,1,8,15,818.0,99.0,3.5,20.5,600.0,972.13,741.95
2016,7,1,8,30,836.0,102.0,3.5,21.0,648.0,996.72,754.98
2016,7,1,8,45,850.5,104.0,3.5,22.0,692.0,1001.04,752.85
2016,7,1,9,0,865.0,106.0,3.5,23.0,736.0,1014.55,757.18
2016,7,1,9,15,876.0,108.5,3.45,23.5,775.5,1021.76,758.39
2016,7,1,9,30,887.0,111.0,3.4,24.0,815.0,1025.53,757.5
2016,7,1,9,45,895.5,112.5,3.4,24.5,849.5,1022.23,752.52
2016,7,1,10,0,904.0,114.0,3.4,25.0,884.0,1015.43,745.47
2016,7,1,10,15,910.0,115.5,3.4,25.5,912.0,1002.71,734.74
2016,7,1,10,30,916.0,117.0,3.4,26.0,940.0,986.55,721.97
2016,7,1,10,45,920.5,118.0,3.45,26.5,961.0,965.14,706.27
2016,7,1,11,0,925.0,119.0,3.5,27.0,982.0,940.5,688.55
2016,7,1,11,15,927.5,119.5,3.55,27.0,996.0,910.56,668.73
2016,7,1,11,30,930.0,120.0,3.6,27.0,1010.0,877.75,646.96
2016,7,1,11,45,931.5,120.5,3.7,27.5,1017.0,841.48,621.77
2016,7,1,12,0,933.0,121.0,3.8,28.0,1024.0,802.81,594.85
2016,7,1,12,15,933.0,121.0,3.85,28.0,1023.0,760.51,564.79
2016,7,1,12,30,933.0,121.0,3.9,28.0,1022.0,716.39,532.33
2016,7,1,12,45,927.5,123.0,4.0,28.0,1012.5,668.71,496.67
2016,7,1,13,0,922.0,125.0,4.1,28.0,1003.0,619.99,459.31
2016,7,1,13,15,918.5,124.5,4.1,27.5,987.5,569.71,420.44
2016,7,1,13,30,915.0,124.0,4.1,27.0,972.0,518.62,379.72
2016,7,1,13,45,910.5,122.5,4.15,27.0,949.0,465.82,335.9
2016,7,1,14,0,906.0,121.0,4.2,27.0,926.0,412.69,290.79
2016,7,1,14,15,899.0,119.5,4.2,26.5,897.0,358.67,244.81
2016,7,1,14,30,892.0,118.0,4.2,26.0,868.0,304.97,198.94
2016,7,1,14,45,883.0,116.5,4.25,26.0,832.5,251.39,154.16
2016,7,1,15,0,874.0,115.0,4.3,26.0,797.0,198.73,113.8
2016,7,1,15,15,862.5,112.5,4.25,25.5,756.5,146.39,81.56
2016,7,1,15,30,851.0,110.0,4.2,25.0,716.0,84.68,65.18
2016,7,1,15,45,835.5,107.5,4.2,24.5,671.0,76.96,59.1
2016,7,1,16,0,820.0,105.0,4.2,24.0,626.0,76.74,59.21
2016,7,1,16,15,800.5,101.5,4.15,23.0,577.5,75.7,58.76
2016,7,1,16,30,781.0,98.0,4.1,22.0,529.0,74.55,58.23
2016,7,1,16,45,754.5,94.0,4.05,21.5,478.5,72.85,57.1
2016,7,1,17,0,728.0,90.0,4.0,21.0,428.0,65.0,50.67
2016,7,1,17,15,694.0,85.0,3.9,20.0,376.5,62.51,48.9
2016,7,1,17,30,660.0,80.0,3.8,19.0,325.0,59.93,46.99
2016,7,1,17,45,612.5,74.0,3.7,18.5,274.5,56.38,44.05
2016,7,1,18,0,565.0,68.0,3.6,18.0,224.0,52.76,40.94
2016,7,1,18,15,497.0,60.0,3.5,17.5,176.5,47.3,36.05
2016,7,1,18,30,429.0,52.0,3.4,17.0,129.0,41.75,30.88
2016,7,1,18,45,326.5,40.5,3.3,16.5,89.0,32.9,22.6
2016,7,1,19,0,224.0,29.0,3.2,16.0,49.0,22.55,11.71
2016,7,1,19,15,112.0,14.5,3.1,15.5,24.5,12.38,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
