Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,17.0,3.15,13.5,31.0,136.14,36.75
2016,7,2,5,30,263.0,34.0,3.3,14.0,62.0,275.79,217.53
2016,7,2,5,45,349.5,45.5,3.45,14.5,103.0,365.69,301.62
2016,7,2,6,0,436.0,57.0,3.6,15.0,144.0,462.1,383.8
2016,7,2,6,15,497.5,65.0,3.6,15.5,191.0,538.79,446.57
2016,7,2,6,30,559.0,73.0,3.6,16.0,238.0,617.87,508.34
2016,7,2,6,45,599.5,80.5,3.65,17.0,288.0,679.39,553.12
2016,7,2,7,0,640.0,88.0,3.7,18.0,338.0,741.08,596.14
2016,7,2,7,15,672.5,93.0,3.7,18.5,388.0,791.61,630.28
2016,7,2,7,30,705.0,98.0,3.7,19.0,438.0,841.08,662.7
2016,7,2,7,45,727.5,103.5,3.7,20.0,487.0,879.91,685.41
2016,7,2,8,0,750.0,109.0,3.7,21.0,536.0,910.26,701.68
2016,7,2,8,15,769.0,113.0,3.65,21.5,583.0,939.44,717.95
2016,7,2,8,30,788.0,117.0,3.6,22.0,630.0,965.85,732.11
2016,7,2,8,45,801.0,120.5,3.55,22.5,673.0,982.57,739.6
2016,7,2,9,0,814.0,124.0,3.5,23.0,716.0,996.11,745.04
2016,7,2,9,15,825.5,127.0,3.5,23.5,755.0,1004.25,747.31
2016,7,2,9,30,837.0,130.0,3.5,24.0,794.0,1008.98,747.49
2016,7,2,9,45,847.5,131.0,3.55,24.5,828.0,993.81,735.02
2016,7,2,10,0,858.0,132.0,3.6,25.0,862.0,988.73,729.57
2016,7,2,10,15,864.5,134.0,3.6,25.5,889.5,977.34,719.67
2016,7,2,10,30,871.0,136.0,3.6,26.0,917.0,962.61,707.77
2016,7,2,10,45,875.5,137.5,3.65,26.5,938.0,942.27,692.63
2016,7,2,11,0,880.0,139.0,3.7,27.0,959.0,918.79,675.53
2016,7,2,11,15,883.0,139.5,3.75,27.0,973.0,890.12,656.35
2016,7,2,11,30,886.0,140.0,3.8,27.0,987.0,858.68,635.29
2016,7,2,11,45,887.5,140.5,3.9,27.5,994.0,823.48,610.6
2016,7,2,12,0,889.0,141.0,4.0,28.0,1001.0,786.0,584.08
2016,7,2,12,15,889.0,141.0,4.05,28.0,1000.5,745.05,554.37
2016,7,2,12,30,889.0,141.0,4.1,28.0,1000.0,702.41,522.85
2016,7,2,12,45,891.5,138.0,4.2,28.0,993.0,657.68,489.28
2016,7,2,13,0,894.0,135.0,4.3,28.0,986.0,611.42,453.68
2016,7,2,13,15,890.5,134.0,4.35,28.0,970.5,562.01,414.66
2016,7,2,13,30,887.0,133.0,4.4,28.0,955.0,511.86,374.04
2016,7,2,13,45,882.0,132.0,4.45,28.0,933.0,460.5,331.46
2016,7,2,14,0,877.0,131.0,4.5,28.0,911.0,408.88,287.75
2016,7,2,14,15,870.0,129.5,4.5,27.5,882.0,356.27,243.11
2016,7,2,14,30,863.0,128.0,4.5,27.0,853.0,304.0,198.61
2016,7,2,14,45,854.5,126.0,4.55,26.5,818.5,251.66,155.33
2016,7,2,15,0,846.0,124.0,4.6,26.0,784.0,191.02,109.04
2016,7,2,15,15,834.0,121.5,4.55,25.5,744.0,139.28,76.94
2016,7,2,15,30,822.0,119.0,4.5,25.0,704.0,89.33,69.05
2016,7,2,15,45,807.5,115.5,4.5,24.5,660.0,81.48,62.87
2016,7,2,16,0,793.0,112.0,4.5,24.0,616.0,80.85,62.66
2016,7,2,16,15,773.5,108.5,4.4,23.5,568.5,80.02,62.29
2016,7,2,16,30,754.0,105.0,4.3,23.0,521.0,79.1,61.84
2016,7,2,16,45,728.5,100.0,4.25,22.5,471.0,70.18,54.59
2016,7,2,17,0,703.0,95.0,4.2,22.0,421.0,68.09,53.11
2016,7,2,17,15,669.0,89.5,4.1,21.0,370.5,65.41,51.2
2016,7,2,17,30,635.0,84.0,4.0,20.0,320.0,62.61,49.13
2016,7,2,17,45,589.5,77.0,3.9,19.0,270.0,58.46,45.78
2016,7,2,18,0,544.0,70.0,3.8,18.0,220.0,54.18,42.19
2016,7,2,18,15,478.0,61.5,3.65,17.5,173.5,48.42,37.03
2016,7,2,18,30,412.0,53.0,3.5,17.0,127.0,42.53,31.56
2016,7,2,18,45,317.0,41.0,3.4,16.5,87.5,33.31,22.95
2016,7,2,19,0,222.0,29.0,3.3,16.0,48.0,22.55,11.65
2016,7,2,19,15,111.0,14.5,3.15,15.5,24.0,12.38,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.65,13.5,31.0,137.68,28.87
2016,7,3,5,30,272.0,33.0,2.8,14.0,62.0,281.14,220.73
2016,7,3,5,45,363.5,44.0,2.95,14.5,103.5,374.46,308.05
2016,7,3,6,0,455.0,55.0,3.1,15.0,145.0,474.7,392.79
2016,7,3,6,15,516.0,62.5,3.1,15.5,192.5,550.83,454.7
2016,7,3,6,30,577.0,70.0,3.1,16.0,240.0,629.34,515.52
2016,7,3,6,45,621.0,76.5,3.1,17.0,290.5,693.16,561.39
2016,7,3,7,0,665.0,83.0,3.1,18.0,341.0,757.32,605.45
2016,7,3,7,15,696.5,87.5,3.1,18.5,392.0,806.8,638.25
2016,7,3,7,30,728.0,92.0,3.1,19.0,443.0,855.14,669.33
2016,7,3,7,45,751.5,96.5,3.15,20.0,492.5,888.47,688.08
2016,7,3,8,0,775.0,101.0,3.2,21.0,542.0,925.59,709.15
2016,7,3,8,15,793.5,104.5,3.2,21.5,589.0,953.97,724.82
2016,7,3,8,30,812.0,108.0,3.2,22.0,636.0,979.53,738.48
2016,7,3,8,45,825.0,111.0,3.2,23.0,679.5,995.87,744.45
2016,7,3,9,0,838.0,114.0,3.2,24.0,723.0,1008.99,748.36
2016,7,3,9,15,849.0,116.5,3.2,24.5,762.0,1003.31,741.44
2016,7,3,9,30,860.0,119.0,3.2,25.0,801.0,1007.15,741.12
2016,7,3,9,45,886.5,110.5,3.25,25.5,839.5,1011.4,741.54
2016,7,3,10,0,913.0,102.0,3.3,26.0,878.0,1012.07,739.75
2016,7,3,10,15,918.5,103.5,3.3,26.5,906.0,999.1,728.84
2016,7,3,10,30,924.0,105.0,3.3,27.0,934.0,982.69,715.96
2016,7,3,10,45,928.0,106.0,3.35,27.5,955.0,961.03,700.17
2016,7,3,11,0,932.0,107.0,3.4,28.0,976.0,936.12,682.38
2016,7,3,11,15,934.5,107.5,3.45,28.0,990.0,906.34,662.76
2016,7,3,11,30,937.0,108.0,3.5,28.0,1004.0,873.68,641.19
2016,7,3,11,45,938.0,108.5,3.55,28.5,1010.5,837.12,615.68
2016,7,3,12,0,939.0,109.0,3.6,29.0,1017.0,798.15,588.5
2016,7,3,12,15,938.5,109.0,3.65,29.0,1016.0,755.55,558.73
2016,7,3,12,30,938.0,109.0,3.7,29.0,1015.0,711.11,526.22
2016,7,3,12,45,921.0,119.0,3.75,29.5,1002.0,662.32,488.69
2016,7,3,13,0,904.0,129.0,3.8,30.0,989.0,613.11,450.18
2016,7,3,13,15,900.5,128.0,3.85,30.0,973.5,563.28,411.35
2016,7,3,13,30,897.0,127.0,3.9,30.0,958.0,512.67,370.87
2016,7,3,13,45,892.0,126.0,3.95,30.0,935.5,460.85,328.39
2016,7,3,14,0,887.0,125.0,4.0,30.0,913.0,408.75,284.71
2016,7,3,14,15,880.5,123.5,4.0,29.5,884.0,355.8,240.2
2016,7,3,14,30,874.0,122.0,4.0,29.0,855.0,303.12,195.75
2016,7,3,14,45,865.0,119.5,4.0,29.0,820.5,249.81,151.78
2016,7,3,15,0,856.0,117.0,4.0,29.0,786.0,197.44,112.13
2016,7,3,15,15,844.5,114.5,3.95,28.5,746.0,145.99,80.83
2016,7,3,15,30,833.0,112.0,3.9,28.0,706.0,85.24,64.82
2016,7,3,15,45,819.0,109.0,3.9,28.0,661.5,77.59,58.75
2016,7,3,16,0,805.0,106.0,3.9,28.0,617.0,77.12,58.54
2016,7,3,16,15,785.5,102.5,3.85,27.0,569.5,76.13,58.15
2016,7,3,16,30,766.0,99.0,3.8,26.0,522.0,75.03,57.67
2016,7,3,16,45,742.5,94.0,3.75,25.5,472.0,72.68,56.02
2016,7,3,17,0,719.0,89.0,3.7,25.0,422.0,64.21,49.16
2016,7,3,17,15,685.0,84.0,3.6,24.0,371.5,61.71,47.4
2016,7,3,17,30,651.0,79.0,3.5,23.0,321.0,59.11,45.5
2016,7,3,17,45,607.0,72.5,3.4,22.5,271.0,55.2,42.3
2016,7,3,18,0,563.0,66.0,3.3,22.0,221.0,51.18,38.88
2016,7,3,18,15,497.5,58.0,3.15,21.0,174.5,45.68,34.11
2016,7,3,18,30,432.0,50.0,3.0,20.0,128.0,40.09,29.04
2016,7,3,18,45,336.0,39.0,2.9,19.0,88.0,31.64,21.27
2016,7,3,19,0,240.0,28.0,2.8,18.0,48.0,23.01,11.82
2016,7,3,19,15,120.0,14.0,2.8,17.0,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.5,148.12,20.95
2016,7,4,5,30,293.0,31.0,2.9,14.0,61.0,294.03,230.07
2016,7,4,5,45,388.0,40.5,3.05,14.5,103.0,388.73,319.29
2016,7,4,6,0,483.0,50.0,3.2,15.0,145.0,490.58,405.37
2016,7,4,6,15,543.0,57.0,3.2,15.5,193.0,565.79,466.51
2016,7,4,6,30,603.0,64.0,3.2,16.0,241.0,643.47,526.61
2016,7,4,6,45,649.5,68.5,3.2,17.0,291.5,707.38,572.44
2016,7,4,7,0,696.0,73.0,3.2,18.0,342.0,766.36,612.55
2016,7,4,7,15,726.5,77.0,3.15,18.5,393.0,815.49,644.82
2016,7,4,7,30,757.0,81.0,3.1,19.0,444.0,863.27,675.11
2016,7,4,7,45,782.5,83.5,3.1,19.5,494.5,902.51,698.91
2016,7,4,8,0,808.0,86.0,3.1,20.0,545.0,939.6,720.79
2016,7,4,8,15,826.0,89.0,3.1,20.5,592.5,967.33,735.92
2016,7,4,8,30,844.0,92.0,3.1,21.0,640.0,980.37,741.05
2016,7,4,8,45,859.5,93.5,3.15,22.0,684.5,997.82,748.29
2016,7,4,9,0,875.0,95.0,3.2,23.0,729.0,1012.14,753.4
2016,7,4,9,15,885.5,97.0,3.25,23.5,768.5,1018.63,754.9
2016,7,4,9,30,896.0,99.0,3.3,24.0,808.0,1021.7,754.33
2016,7,4,9,45,895.5,105.5,3.35,25.0,840.0,1015.13,746.14
2016,7,4,10,0,895.0,112.0,3.4,26.0,872.0,1004.98,735.87
2016,7,4,10,15,901.5,113.0,3.5,26.0,900.0,992.53,727.52
2016,7,4,10,30,908.0,114.0,3.6,26.0,928.0,976.69,717.02
2016,7,4,10,45,912.0,115.5,3.7,26.5,949.0,955.65,701.75
2016,7,4,11,0,916.0,117.0,3.8,27.0,970.0,931.38,684.44
2016,7,4,11,15,918.5,118.0,3.9,27.0,984.5,902.27,665.25
2016,7,4,11,30,921.0,119.0,4.0,27.0,999.0,870.28,644.05
2016,7,4,11,45,921.0,120.0,4.1,27.5,1005.5,833.62,618.34
2016,7,4,12,0,921.0,121.0,4.2,28.0,1012.0,794.66,590.97
2016,7,4,12,15,921.0,121.0,4.25,27.5,1011.5,752.86,562.12
2016,7,4,12,30,921.0,121.0,4.3,27.0,1011.0,709.24,530.78
2016,7,4,12,45,924.5,117.5,4.35,27.0,1004.0,663.56,496.16
2016,7,4,13,0,928.0,114.0,4.4,27.0,997.0,616.18,459.37
2016,7,4,13,15,925.0,113.5,4.4,27.0,982.0,565.98,419.37
2016,7,4,13,30,922.0,113.0,4.4,27.0,967.0,514.89,377.63
2016,7,4,13,45,918.0,111.5,4.45,27.0,944.5,462.0,333.55
2016,7,4,14,0,914.0,110.0,4.5,27.0,922.0,408.7,288.14
2016,7,4,14,15,908.0,109.0,4.45,26.5,893.0,354.92,242.05
2016,7,4,14,30,902.0,108.0,4.4,26.0,864.0,301.32,195.99
2016,7,4,14,45,893.5,106.0,4.4,26.0,829.5,247.0,150.45
2016,7,4,15,0,885.0,104.0,4.4,26.0,795.0,193.56,109.39
2016,7,4,15,15,874.0,102.0,4.35,25.5,754.5,140.98,77.01
2016,7,4,15,30,863.0,100.0,4.3,25.0,714.0,89.91,69.52
2016,7,4,15,45,849.0,97.5,4.25,25.0,669.5,81.74,62.95
2016,7,4,16,0,835.0,95.0,4.2,25.0,625.0,70.56,53.8
2016,7,4,16,15,816.5,92.0,4.15,24.5,577.0,69.6,53.28
2016,7,4,16,30,798.0,89.0,4.1,24.0,529.0,68.55,52.7
2016,7,4,16,45,773.5,85.0,4.05,23.5,478.5,66.63,51.35
2016,7,4,17,0,749.0,81.0,4.0,23.0,428.0,64.59,49.91
2016,7,4,17,15,716.5,77.0,3.85,22.0,377.0,62.37,48.38
2016,7,4,17,30,684.0,73.0,3.7,21.0,326.0,55.12,42.43
2016,7,4,17,45,637.0,67.5,3.6,20.0,275.0,51.73,39.72
2016,7,4,18,0,590.0,62.0,3.5,19.0,224.0,48.27,36.84
2016,7,4,18,15,524.5,54.5,3.4,18.0,177.0,43.03,32.23
2016,7,4,18,30,459.0,47.0,3.3,17.0,130.0,37.71,27.35
2016,7,4,18,45,355.0,37.0,3.2,16.5,89.5,29.99,20.09
2016,7,4,19,0,251.0,27.0,3.1,16.0,49.0,22.15,11.22
2016,7,4,19,15,125.5,13.5,3.0,15.5,24.5,11.52,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,149.0,15.5,2.95,13.5,30.5,149.12,8.78
2016,7,5,5,30,298.0,31.0,3.0,14.0,61.0,297.43,231.71
2016,7,5,5,45,395.0,40.0,3.1,14.5,103.0,393.19,322.64
2016,7,5,6,0,492.0,49.0,3.2,15.0,145.0,496.17,409.62
2016,7,5,6,15,552.0,55.5,3.2,15.5,193.0,570.95,470.43
2016,7,5,6,30,612.0,62.0,3.2,16.0,241.0,648.18,530.17
2016,7,5,6,45,306.0,89.5,3.2,16.5,179.0,417.65,346.96
2016,7,5,7,0,0.0,117.0,3.2,17.0,117.0,106.12,83.43
2016,7,5,7,15,47.5,157.5,3.15,17.5,180.0,209.32,170.31
2016,7,5,7,30,95.0,198.0,3.1,18.0,243.0,301.85,245.2
2016,7,5,7,45,253.5,200.5,3.1,18.5,339.5,498.21,401.52
2016,7,5,8,0,412.0,203.0,3.1,19.0,436.0,681.0,538.68
2016,7,5,8,15,630.5,146.0,3.1,19.5,537.5,846.14,656.64
2016,7,5,8,30,849.0,89.0,3.1,20.0,639.0,981.73,745.99
2016,7,5,8,45,864.5,90.0,3.1,21.0,683.5,998.7,751.4
2016,7,5,9,0,880.0,91.0,3.1,22.0,728.0,1012.55,755.82
2016,7,5,9,15,890.0,93.0,3.15,22.0,767.5,1018.66,758.54
2016,7,5,9,30,900.0,95.0,3.2,22.0,807.0,1021.33,759.19
2016,7,5,9,45,911.0,94.5,3.3,22.5,841.5,1018.74,755.48
2016,7,5,10,0,922.0,94.0,3.4,23.0,876.0,1012.65,749.64
2016,7,5,10,15,928.5,95.0,3.5,23.5,904.5,1000.24,739.76
2016,7,5,10,30,935.0,96.0,3.6,24.0,933.0,984.35,727.73
2016,7,5,10,45,939.0,97.0,3.7,24.5,954.5,962.71,711.98
2016,7,5,11,0,943.0,98.0,3.8,25.0,976.0,937.8,694.13
2016,7,5,11,15,946.0,99.0,3.9,25.0,990.5,908.86,674.94
2016,7,5,11,30,949.0,100.0,4.0,25.0,1005.0,876.93,653.65
2016,7,5,11,45,949.0,101.0,4.15,25.0,1012.0,839.81,628.9
2016,7,5,12,0,949.0,102.0,4.3,25.0,1019.0,800.28,602.26
2016,7,5,12,15,949.0,102.0,4.35,24.5,1018.5,757.77,573.09
2016,7,5,12,30,949.0,102.0,4.4,24.0,1018.0,713.34,540.71
2016,7,5,12,45,941.0,106.5,4.5,24.0,1008.0,665.66,504.24
2016,7,5,13,0,933.0,111.0,4.6,24.0,998.0,616.97,466.09
2016,7,5,13,15,930.0,110.0,4.6,23.5,983.0,566.18,425.93
2016,7,5,13,30,927.0,109.0,4.6,23.0,968.0,514.52,383.83
2016,7,5,13,45,923.0,108.0,4.65,23.0,945.5,461.72,339.0
2016,7,5,14,0,919.0,107.0,4.7,23.0,923.0,408.51,292.78
2016,7,5,14,15,912.5,106.0,4.7,22.5,894.0,354.3,245.56
2016,7,5,14,30,906.0,105.0,4.7,22.0,865.0,300.34,198.42
2016,7,5,14,45,897.5,103.5,4.7,22.0,830.0,246.11,152.12
2016,7,5,15,0,889.0,102.0,4.7,22.0,795.0,192.75,110.42
2016,7,5,15,15,878.5,100.0,4.65,21.5,755.0,139.97,77.41
2016,7,5,15,30,868.0,98.0,4.6,21.0,715.0,88.65,69.62
2016,7,5,15,45,853.5,95.5,4.6,20.5,670.5,80.64,63.2
2016,7,5,16,0,839.0,93.0,4.6,20.0,626.0,79.38,62.45
2016,7,5,16,15,821.5,90.0,4.55,19.5,578.5,68.37,53.34
2016,7,5,16,30,804.0,87.0,4.5,19.0,531.0,67.28,52.7
2016,7,5,16,45,781.5,83.5,4.45,18.5,481.0,65.68,51.61
2016,7,5,17,0,759.0,80.0,4.4,18.0,431.0,64.0,50.44
2016,7,5,17,15,727.5,75.5,4.3,17.5,380.0,61.36,48.4
2016,7,5,17,30,696.0,71.0,4.2,17.0,329.0,58.64,46.25
2016,7,5,17,45,652.0,66.0,4.15,16.5,278.5,50.76,39.45
2016,7,5,18,0,608.0,61.0,4.1,16.0,228.0,47.65,36.75
2016,7,5,18,15,543.5,54.0,4.0,15.5,180.0,42.77,32.34
2016,7,5,18,30,479.0,47.0,3.9,15.0,132.0,37.83,27.69
2016,7,5,18,45,372.5,37.5,3.8,14.5,91.0,30.51,20.71
2016,7,5,19,0,266.0,28.0,3.7,14.0,50.0,23.11,11.99
2016,7,5,19,15,133.0,14.0,3.6,13.5,25.0,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,16.5,3.65,13.0,29.0,131.83,0.0
2016,7,6,5,30,258.0,33.0,3.7,13.0,58.0,270.32,210.39
2016,7,6,5,45,351.5,43.0,3.75,13.5,99.0,363.52,300.4
2016,7,6,6,0,445.0,53.0,3.8,14.0,140.0,463.57,386.16
2016,7,6,6,15,507.5,60.5,3.8,14.5,187.0,540.45,449.7
2016,7,6,6,30,570.0,68.0,3.8,15.0,234.0,619.91,512.32
2016,7,6,6,45,617.0,73.0,3.8,15.5,284.0,684.16,560.46
2016,7,6,7,0,664.0,78.0,3.8,16.0,334.0,748.93,607.08
2016,7,6,7,15,695.5,83.0,3.75,16.5,384.0,799.11,640.99
2016,7,6,7,30,727.0,88.0,3.7,17.0,434.0,842.71,669.1
2016,7,6,7,45,754.5,90.5,3.65,17.5,484.0,883.55,694.52
2016,7,6,8,0,782.0,93.0,3.6,18.0,534.0,922.33,717.9
2016,7,6,8,15,800.0,96.0,3.55,18.5,581.0,949.8,732.96
2016,7,6,8,30,818.0,99.0,3.5,19.0,628.0,974.47,745.99
2016,7,6,8,45,835.5,100.0,3.5,19.5,672.5,980.99,746.88
2016,7,6,9,0,853.0,101.0,3.5,20.0,717.0,996.68,754.3
2016,7,6,9,15,863.5,102.5,3.55,20.5,756.0,1002.6,755.45
2016,7,6,9,30,874.0,104.0,3.6,21.0,795.0,1005.18,754.59
2016,7,6,9,45,882.0,106.0,3.65,21.5,828.5,1002.39,750.28
2016,7,6,10,0,890.0,108.0,3.7,22.0,862.0,996.14,743.86
2016,7,6,10,15,896.5,109.5,3.75,22.0,890.0,984.44,735.38
2016,7,6,10,30,903.0,111.0,3.8,22.0,918.0,969.33,724.76
2016,7,6,10,45,910.5,110.0,3.85,22.5,940.5,949.35,709.59
2016,7,6,11,0,918.0,109.0,3.9,23.0,963.0,926.1,692.33
2016,7,6,11,15,921.0,109.5,3.95,23.0,977.5,897.16,672.6
2016,7,6,11,30,924.0,110.0,4.0,23.0,992.0,865.32,650.88
2016,7,6,11,45,928.0,109.0,4.05,23.5,999.5,830.28,625.64
2016,7,6,12,0,932.0,108.0,4.1,24.0,1007.0,792.69,598.61
2016,7,6,12,15,931.5,108.0,4.15,24.0,1006.5,750.38,568.19
2016,7,6,12,30,931.0,108.0,4.2,24.0,1006.0,706.24,534.97
2016,7,6,12,45,928.5,108.5,4.3,24.0,997.5,659.59,499.26
2016,7,6,13,0,926.0,109.0,4.4,24.0,989.0,611.63,461.65
2016,7,6,13,15,922.5,108.0,4.45,23.5,973.5,560.94,421.79
2016,7,6,13,30,919.0,107.0,4.5,23.0,958.0,509.42,379.98
2016,7,6,13,45,914.0,106.0,4.55,23.0,935.0,456.63,335.21
2016,7,6,14,0,909.0,105.0,4.6,23.0,912.0,403.53,289.15
2016,7,6,14,15,902.5,104.0,4.6,22.5,883.0,349.86,242.4
2016,7,6,14,30,896.0,103.0,4.6,22.0,854.0,296.44,195.71
2016,7,6,14,45,885.5,102.0,4.6,22.0,818.5,242.67,149.91
2016,7,6,15,0,875.0,101.0,4.6,22.0,783.0,189.98,108.84
2016,7,6,15,15,863.5,99.0,4.5,21.5,743.0,137.87,76.3
2016,7,6,15,30,852.0,97.0,4.4,21.0,703.0,87.31,68.49
2016,7,6,15,45,836.0,95.0,4.35,20.5,658.0,80.0,62.66
2016,7,6,16,0,820.0,93.0,4.3,20.0,613.0,69.02,53.62
2016,7,6,16,15,801.5,90.0,4.2,19.5,566.0,68.03,53.06
2016,7,6,16,30,783.0,87.0,4.1,19.0,519.0,66.95,52.42
2016,7,6,16,45,758.0,83.5,4.05,18.5,469.0,65.34,51.32
2016,7,6,17,0,733.0,80.0,4.0,18.0,419.0,63.65,50.14
2016,7,6,17,15,701.0,76.0,3.9,17.0,369.0,61.44,48.57
2016,7,6,17,30,669.0,72.0,3.8,16.0,319.0,54.26,42.57
2016,7,6,17,45,624.0,66.5,3.7,15.5,269.5,50.88,39.73
2016,7,6,18,0,579.0,61.0,3.6,15.0,220.0,47.43,36.72
2016,7,6,18,15,514.0,54.0,3.5,14.5,173.5,42.59,32.32
2016,7,6,18,30,449.0,47.0,3.4,14.0,127.0,37.69,27.68
2016,7,6,18,45,349.0,37.0,3.35,13.5,87.5,30.01,20.36
2016,7,6,19,0,249.0,27.0,3.3,13.0,48.0,22.19,11.25
2016,7,6,19,15,124.5,13.5,3.25,13.0,24.0,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.3,14.0,29.5,148.39,0.0
2016,7,7,5,30,305.0,29.0,3.3,14.0,59.0,299.94,231.3
2016,7,7,5,45,400.5,37.5,3.35,14.5,100.0,393.7,322.77
2016,7,7,6,0,496.0,46.0,3.4,15.0,141.0,494.78,408.58
2016,7,7,6,15,555.5,52.0,3.35,15.0,188.5,568.36,469.54
2016,7,7,6,30,615.0,58.0,3.3,15.0,236.0,644.48,529.63
2016,7,7,6,45,353.0,104.5,3.3,15.5,211.0,480.33,398.78
2016,7,7,7,0,91.0,151.0,3.3,16.0,186.0,247.56,203.94
2016,7,7,7,15,67.0,167.5,3.35,16.5,195.5,241.32,197.56
2016,7,7,7,30,43.0,184.0,3.4,17.0,205.0,233.86,189.5
2016,7,7,7,45,73.5,213.5,3.45,17.5,253.5,295.26,238.87
2016,7,7,8,0,104.0,243.0,3.5,18.0,302.0,356.6,286.85
2016,7,7,8,15,106.5,265.5,3.55,18.5,330.5,380.8,303.99
2016,7,7,8,30,109.0,288.0,3.6,19.0,359.0,404.26,320.47
2016,7,7,8,45,155.0,310.0,3.65,19.5,418.5,492.69,387.32
2016,7,7,9,0,201.0,332.0,3.7,20.0,478.0,558.07,435.26
2016,7,7,9,15,265.5,338.5,3.75,20.5,542.0,645.04,498.41
2016,7,7,9,30,330.0,345.0,3.8,21.0,606.0,708.09,543.05
2016,7,7,9,45,618.5,219.5,3.9,21.5,733.5,881.15,670.99
2016,7,7,10,0,907.0,94.0,4.0,22.0,861.0,998.1,748.13
2016,7,7,10,15,912.5,95.0,4.05,22.0,889.0,985.04,737.7
2016,7,7,10,30,918.0,96.0,4.1,22.0,917.0,968.58,726.1
2016,7,7,10,45,922.0,97.0,4.2,22.0,938.0,947.4,711.65
2016,7,7,11,0,926.0,98.0,4.3,22.0,959.0,922.98,695.04
2016,7,7,11,15,929.0,98.5,4.3,22.0,973.0,894.12,674.9
2016,7,7,11,30,932.0,99.0,4.3,22.0,987.0,862.34,652.75
2016,7,7,11,45,932.0,100.0,4.35,22.0,993.5,825.87,627.5
2016,7,7,12,0,932.0,101.0,4.4,22.0,1000.0,787.03,600.44
2016,7,7,12,15,932.0,101.0,4.35,22.0,1000.0,745.23,569.84
2016,7,7,12,30,932.0,101.0,4.3,22.0,1000.0,701.54,536.26
2016,7,7,12,45,918.5,109.0,4.3,22.0,988.5,653.89,499.05
2016,7,7,13,0,905.0,117.0,4.3,22.0,977.0,605.59,460.55
2016,7,7,13,15,902.0,116.0,4.2,22.0,962.0,556.04,420.12
2016,7,7,13,30,899.0,115.0,4.1,22.0,947.0,505.65,378.03
2016,7,7,13,45,895.5,113.5,4.1,22.0,925.5,454.04,334.11
2016,7,7,14,0,892.0,112.0,4.1,22.0,904.0,402.0,288.83
2016,7,7,14,15,885.5,110.5,4.05,21.5,875.5,348.79,242.49
2016,7,7,14,30,879.0,109.0,4.0,21.0,847.0,295.85,196.25
2016,7,7,14,45,872.0,107.0,4.0,21.0,813.0,242.96,151.05
2016,7,7,15,0,865.0,105.0,4.0,21.0,779.0,190.77,110.22
2016,7,7,15,15,854.0,102.5,4.0,20.5,739.5,138.85,77.76
2016,7,7,15,30,843.0,100.0,4.0,20.0,700.0,88.45,69.71
2016,7,7,15,45,830.0,97.0,4.0,20.0,656.0,81.08,63.7
2016,7,7,16,0,817.0,94.0,4.0,20.0,612.0,69.62,54.13
2016,7,7,16,15,799.0,91.0,4.0,19.5,565.0,68.66,53.6
2016,7,7,16,30,781.0,88.0,4.0,19.0,518.0,67.62,53.0
2016,7,7,16,45,758.5,84.0,4.05,18.5,469.0,65.72,51.65
2016,7,7,17,0,736.0,80.0,4.1,18.0,420.0,63.71,50.19
2016,7,7,17,15,704.0,75.5,4.05,17.0,369.5,61.1,48.28
2016,7,7,17,30,672.0,71.0,4.0,16.0,319.0,53.58,41.97
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.0,50.19,39.12
2016,7,7,18,0,586.0,60.0,3.9,15.0,221.0,46.72,36.09
2016,7,7,18,15,521.5,53.0,3.75,14.5,174.0,41.85,31.66
2016,7,7,18,30,457.0,46.0,3.6,14.0,127.0,36.91,26.99
2016,7,7,18,45,357.0,36.5,3.5,13.5,87.5,29.62,20.01
2016,7,7,19,0,257.0,27.0,3.4,13.0,48.0,22.23,11.16
2016,7,7,19,15,128.5,13.5,3.35,13.0,24.0,11.52,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.5,144.81,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,57.0,294.37,225.47
2016,7,8,5,45,400.0,35.5,3.45,14.5,98.0,390.37,319.92
2016,7,8,6,0,501.0,43.0,3.6,15.0,139.0,494.18,408.32
2016,7,8,6,15,250.5,53.5,3.55,15.0,101.5,306.55,257.99
2016,7,8,6,30,0.0,64.0,3.5,15.0,64.0,54.05,40.47
2016,7,8,6,45,0.0,77.0,3.5,15.5,77.0,65.81,50.51
2016,7,8,7,0,0.0,90.0,3.5,16.0,90.0,77.48,60.14
2016,7,8,7,15,8.0,128.0,3.45,16.5,131.5,122.81,98.05
2016,7,8,7,30,16.0,166.0,3.4,17.0,173.0,168.83,135.69
2016,7,8,7,45,26.0,191.5,3.35,17.5,205.0,202.98,163.02
2016,7,8,8,0,36.0,217.0,3.3,18.0,237.0,257.07,205.74
2016,7,8,8,15,423.0,154.5,3.25,18.5,426.0,634.9,508.06
2016,7,8,8,30,810.0,92.0,3.2,19.0,615.0,945.57,726.81
2016,7,8,8,45,831.0,90.5,3.2,19.5,659.0,965.04,734.14
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,981.63,742.07
2016,7,8,9,15,862.0,90.5,3.2,20.5,741.0,987.41,742.79
2016,7,8,9,30,872.0,92.0,3.2,21.0,779.0,989.87,741.52
2016,7,8,9,45,883.0,91.5,3.25,22.0,813.0,987.73,736.31
2016,7,8,10,0,894.0,91.0,3.3,23.0,847.0,982.19,729.03
2016,7,8,10,15,900.0,92.0,3.35,23.5,874.5,969.95,718.9
2016,7,8,10,30,906.0,93.0,3.4,24.0,902.0,954.33,706.71
2016,7,8,10,45,911.5,92.5,3.45,24.5,923.0,933.43,691.13
2016,7,8,11,0,917.0,92.0,3.5,25.0,944.0,909.35,673.55
2016,7,8,11,15,919.5,92.5,3.55,25.0,958.0,880.52,654.14
2016,7,8,11,30,922.0,93.0,3.6,25.0,972.0,848.83,632.75
2016,7,8,11,45,923.5,93.5,3.65,25.5,979.0,813.65,607.71
2016,7,8,12,0,925.0,94.0,3.7,26.0,986.0,776.03,580.93
2016,7,8,12,15,925.5,94.0,3.75,26.0,986.0,735.04,552.07
2016,7,8,12,30,926.0,94.0,3.8,26.0,986.0,692.11,520.02
2016,7,8,12,45,919.0,97.5,3.9,26.0,976.5,645.49,484.62
2016,7,8,13,0,912.0,101.0,4.0,26.0,967.0,597.84,447.54
2016,7,8,13,15,909.0,100.5,4.05,26.0,952.5,548.53,408.16
2016,7,8,13,30,906.0,100.0,4.1,26.0,938.0,498.34,367.01
2016,7,8,13,45,902.5,98.5,4.15,26.0,916.5,446.53,323.54
2016,7,8,14,0,899.0,97.0,4.2,26.0,895.0,394.27,278.68
2016,7,8,14,15,893.0,96.0,4.2,25.5,867.0,341.32,233.08
2016,7,8,14,30,887.0,95.0,4.2,25.0,839.0,288.57,187.51
2016,7,8,14,45,879.5,93.5,4.25,25.0,805.0,235.58,142.8
2016,7,8,15,0,872.0,92.0,4.3,25.0,771.0,183.36,102.5
2016,7,8,15,15,861.5,90.0,4.3,24.5,732.0,131.52,70.64
2016,7,8,15,30,851.0,88.0,4.3,24.0,693.0,81.15,62.53
2016,7,8,15,45,838.0,86.0,4.3,24.0,650.0,74.62,57.27
2016,7,8,16,0,825.0,84.0,4.3,24.0,607.0,73.56,56.56
2016,7,8,16,15,808.0,81.0,4.2,23.5,560.0,71.67,55.26
2016,7,8,16,30,791.0,78.0,4.1,23.0,513.0,60.95,46.47
2016,7,8,16,45,769.0,74.5,4.1,23.0,464.5,59.15,45.1
2016,7,8,17,0,747.0,71.0,4.1,23.0,416.0,57.25,43.64
2016,7,8,17,15,717.0,67.5,3.9,22.0,366.5,55.17,42.18
2016,7,8,17,30,687.0,64.0,3.7,21.0,317.0,53.04,40.63
2016,7,8,17,45,646.0,59.0,3.55,20.5,268.0,49.56,37.75
2016,7,8,18,0,605.0,54.0,3.4,20.0,219.0,42.28,31.45
2016,7,8,18,15,542.5,47.5,3.2,19.0,172.5,37.62,27.36
2016,7,8,18,30,480.0,41.0,3.0,18.0,126.0,32.91,23.04
2016,7,8,18,45,383.5,32.5,2.9,17.5,87.0,26.32,16.82
2016,7,8,19,0,287.0,24.0,2.8,17.0,48.0,19.66,8.87
2016,7,8,19,15,143.5,12.0,2.75,16.5,24.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,177.0,12.0,1.9,14.5,29.0,158.77,0.0
2016,7,9,5,30,354.0,24.0,2.0,15.0,58.0,327.86,247.27
2016,7,9,5,45,443.0,31.5,2.15,16.0,98.5,416.46,336.13
2016,7,9,6,0,532.0,39.0,2.3,17.0,139.0,506.46,411.51
2016,7,9,6,15,588.0,44.0,2.4,17.5,185.5,577.72,469.1
2016,7,9,6,30,644.0,49.0,2.5,18.0,232.0,651.0,525.33
2016,7,9,6,45,342.0,95.5,2.6,19.0,195.0,458.19,374.78
2016,7,9,7,0,40.0,142.0,2.7,20.0,158.0,188.67,151.23
2016,7,9,7,15,34.5,158.5,2.8,20.5,173.5,199.17,159.37
2016,7,9,7,30,29.0,175.0,2.9,21.0,189.0,209.3,166.4
2016,7,9,7,45,119.0,207.5,3.0,21.5,273.0,353.57,282.24
2016,7,9,8,0,209.0,240.0,3.1,22.0,357.0,479.38,378.94
2016,7,9,8,15,259.5,254.0,3.2,22.5,412.5,565.56,441.73
2016,7,9,8,30,310.0,268.0,3.3,23.0,468.0,629.37,487.13
2016,7,9,8,45,591.0,172.5,3.4,23.5,586.5,835.84,638.18
2016,7,9,9,0,872.0,77.0,3.5,24.0,705.0,987.6,738.03
2016,7,9,9,15,882.0,78.5,3.6,24.5,743.5,993.67,738.46
2016,7,9,9,30,892.0,80.0,3.7,25.0,782.0,996.34,737.98
2016,7,9,9,45,894.0,85.0,3.8,25.5,814.5,991.5,732.66
2016,7,9,10,0,896.0,90.0,3.9,26.0,847.0,983.1,725.18
2016,7,9,10,15,902.5,91.0,4.0,26.0,874.5,971.35,717.04
2016,7,9,10,30,909.0,92.0,4.1,26.0,902.0,956.19,706.73
2016,7,9,10,45,913.0,93.0,4.2,26.0,923.5,935.36,692.7
2016,7,9,11,0,917.0,94.0,4.3,26.0,945.0,911.33,676.55
2016,7,9,11,15,920.0,94.5,4.35,26.0,959.5,882.87,657.16
2016,7,9,11,30,923.0,95.0,4.4,26.0,974.0,851.51,635.78
2016,7,9,11,45,925.5,94.5,4.5,26.0,981.5,816.14,611.74
2016,7,9,12,0,928.0,94.0,4.6,26.0,989.0,778.3,586.08
2016,7,9,12,15,928.0,94.0,4.7,26.0,988.5,736.82,556.84
2016,7,9,12,30,928.0,94.0,4.8,26.0,988.0,693.42,524.33
2016,7,9,12,45,926.0,95.0,4.9,26.0,980.5,647.83,489.36
2016,7,9,13,0,924.0,96.0,5.0,26.0,973.0,600.83,452.4
2016,7,9,13,15,921.0,95.5,5.05,25.5,958.0,550.98,413.0
2016,7,9,13,30,918.0,95.0,5.1,25.0,943.0,500.21,371.63
2016,7,9,13,45,916.0,92.5,5.15,25.0,922.0,447.71,327.01
2016,7,9,14,0,914.0,90.0,5.2,25.0,901.0,394.61,280.87
2016,7,9,14,15,908.0,89.0,5.2,24.5,872.5,340.89,234.07
2016,7,9,14,30,902.0,88.0,5.2,24.0,844.0,287.36,187.32
2016,7,9,14,45,896.5,85.0,5.2,24.0,810.0,233.0,140.98
2016,7,9,15,0,891.0,82.0,5.2,24.0,776.0,179.21,99.06
2016,7,9,15,15,881.0,80.5,5.15,23.5,737.0,126.77,66.72
2016,7,9,15,30,871.0,79.0,5.1,23.0,698.0,75.73,58.28
2016,7,9,15,45,859.5,76.5,5.1,23.0,654.5,69.17,52.95
2016,7,9,16,0,848.0,74.0,5.1,23.0,611.0,67.65,51.82
2016,7,9,16,15,832.5,72.0,5.0,22.0,565.0,66.25,51.01
2016,7,9,16,30,817.0,70.0,4.9,21.0,519.0,64.74,50.11
2016,7,9,16,45,795.5,67.0,4.85,20.5,470.0,62.34,48.33
2016,7,9,17,0,774.0,64.0,4.8,20.0,421.0,52.57,40.14
2016,7,9,17,15,747.5,61.0,4.7,19.5,372.0,50.68,38.72
2016,7,9,17,30,721.0,58.0,4.6,19.0,323.0,48.75,37.22
2016,7,9,17,45,680.5,54.0,4.5,18.5,273.5,45.86,34.82
2016,7,9,18,0,640.0,50.0,4.4,18.0,224.0,42.95,32.31
2016,7,9,18,15,583.0,44.5,4.2,17.0,178.0,38.64,28.48
2016,7,9,18,30,526.0,39.0,4.0,16.0,132.0,34.31,24.45
2016,7,9,18,45,424.0,31.5,3.8,15.5,91.0,25.65,16.38
2016,7,9,19,0,322.0,24.0,3.6,15.0,50.0,19.77,8.91
2016,7,9,19,15,161.0,12.0,3.5,14.5,25.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,13.0,3.05,13.5,29.0,157.73,0.0
2016,7,10,5,30,347.0,26.0,3.2,14.0,58.0,325.9,245.43
2016,7,10,5,45,443.0,34.0,3.4,14.5,100.5,420.31,342.78
2016,7,10,6,0,539.0,42.0,3.6,15.0,143.0,522.4,430.05
2016,7,10,6,15,599.0,48.0,3.55,15.5,191.5,591.8,487.03
2016,7,10,6,30,659.0,54.0,3.5,16.0,240.0,670.47,548.04
2016,7,10,6,45,697.5,58.5,3.5,16.5,291.0,729.58,591.43
2016,7,10,7,0,736.0,63.0,3.5,17.0,342.0,788.51,632.82
2016,7,10,7,15,765.0,66.5,3.5,17.5,393.5,836.52,664.69
2016,7,10,7,30,794.0,70.0,3.5,18.0,445.0,883.13,694.59
2016,7,10,7,45,816.0,73.0,3.5,19.0,495.0,909.45,708.02
2016,7,10,8,0,838.0,76.0,3.5,20.0,545.0,944.28,727.21
2016,7,10,8,15,854.5,78.5,3.5,20.5,593.0,970.44,741.37
2016,7,10,8,30,871.0,81.0,3.5,21.0,641.0,993.74,753.52
2016,7,10,8,45,885.5,82.5,3.55,21.5,686.0,1010.71,761.73
2016,7,10,9,0,900.0,84.0,3.6,22.0,731.0,1024.45,767.88
2016,7,10,9,15,910.0,86.0,3.65,22.5,771.0,1030.8,769.21
2016,7,10,9,30,920.0,88.0,3.7,23.0,811.0,1033.64,768.41
2016,7,10,9,45,929.5,88.5,3.75,24.0,846.0,1030.71,762.47
2016,7,10,10,0,939.0,89.0,3.8,25.0,881.0,1024.2,754.39
2016,7,10,10,15,945.0,90.5,3.85,25.0,910.0,1011.75,745.53
2016,7,10,10,30,951.0,92.0,3.9,25.0,939.0,995.74,734.46
2016,7,10,10,45,955.0,93.0,3.95,25.5,961.0,973.87,718.2
2016,7,10,11,0,959.0,94.0,4.0,26.0,983.0,948.66,699.85
2016,7,10,11,15,961.5,94.5,4.05,26.0,997.5,918.46,679.58
2016,7,10,11,30,964.0,95.0,4.1,26.0,1012.0,885.27,657.27
2016,7,10,11,45,965.5,95.5,4.2,26.5,1019.5,848.46,631.38
2016,7,10,12,0,967.0,96.0,4.3,27.0,1027.0,809.09,603.65
2016,7,10,12,15,967.0,96.0,4.35,27.0,1027.0,765.9,573.38
2016,7,10,12,30,967.0,96.0,4.4,27.0,1027.0,720.7,539.75
2016,7,10,12,45,958.5,101.0,4.5,27.5,1017.0,672.3,502.05
2016,7,10,13,0,950.0,106.0,4.6,28.0,1007.0,622.84,462.93
2016,7,10,13,15,947.5,105.5,4.6,28.0,992.0,571.73,422.3
2016,7,10,13,30,945.0,105.0,4.6,28.0,977.0,519.63,379.81
2016,7,10,13,45,942.5,103.0,4.6,28.0,955.5,465.67,334.81
2016,7,10,14,0,940.0,101.0,4.6,28.0,934.0,411.13,288.3
2016,7,10,14,15,934.0,99.5,4.55,27.5,905.0,355.46,240.75
2016,7,10,14,30,928.0,98.0,4.5,27.0,876.0,299.97,193.22
2016,7,10,14,45,922.0,96.0,4.5,27.0,841.5,244.55,146.79
2016,7,10,15,0,916.0,94.0,4.5,27.0,807.0,189.72,104.85
2016,7,10,15,15,906.0,92.0,4.4,26.5,766.5,135.36,71.91
2016,7,10,15,30,896.0,90.0,4.3,26.0,726.0,82.42,63.06
2016,7,10,15,45,883.5,87.5,4.25,26.0,681.5,76.44,58.31
2016,7,10,16,0,871.0,85.0,4.2,26.0,637.0,75.05,57.33
2016,7,10,16,15,854.0,82.5,4.1,25.5,588.5,73.44,56.28
2016,7,10,16,30,837.0,80.0,4.0,25.0,540.0,71.69,55.12
2016,7,10,16,45,815.0,76.5,3.95,25.0,489.0,61.26,46.51
2016,7,10,17,0,793.0,73.0,3.9,25.0,438.0,59.36,45.06
2016,7,10,17,15,762.0,69.0,3.75,24.0,386.0,56.88,43.29
2016,7,10,17,30,731.0,65.0,3.6,23.0,334.0,54.33,41.4
2016,7,10,17,45,687.5,60.5,3.5,22.5,282.5,51.2,38.85
2016,7,10,18,0,644.0,56.0,3.4,22.0,231.0,48.05,36.17
2016,7,10,18,15,579.0,49.5,3.05,21.0,182.0,39.48,28.71
2016,7,10,18,30,514.0,43.0,2.7,20.0,133.0,34.77,24.42
2016,7,10,18,45,408.5,34.0,2.35,19.0,91.0,27.74,17.85
2016,7,10,19,0,303.0,25.0,2.0,18.0,49.0,20.63,9.21
2016,7,10,19,15,151.5,12.5,2.0,17.5,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.0,1.2,13.5,28.0,150.66,0.0
2016,7,11,5,30,328.0,26.0,1.3,14.0,56.0,312.33,230.91
2016,7,11,5,45,424.0,34.5,1.45,15.0,98.0,406.6,327.27
2016,7,11,6,0,520.0,43.0,1.6,16.0,140.0,508.64,411.85
2016,7,11,6,15,581.0,49.0,1.55,16.5,188.0,584.14,471.46
2016,7,11,6,30,642.0,55.0,1.5,17.0,236.0,656.8,525.56
2016,7,11,6,45,683.5,60.0,1.5,18.0,287.0,718.81,568.26
2016,7,11,7,0,725.0,65.0,1.5,19.0,338.0,780.84,608.76
2016,7,11,7,15,754.5,68.5,1.6,20.0,389.0,829.11,638.94
2016,7,11,7,30,784.0,72.0,1.7,21.0,440.0,876.01,667.29
2016,7,11,7,45,806.0,75.0,1.8,22.0,490.0,913.14,688.28
2016,7,11,8,0,828.0,78.0,1.9,23.0,540.0,936.76,699.93
2016,7,11,8,15,844.5,80.5,1.95,24.0,587.5,962.77,712.55
2016,7,11,8,30,861.0,83.0,2.0,25.0,635.0,985.97,723.14
2016,7,11,8,45,874.5,85.0,2.15,26.0,679.0,1002.46,730.54
2016,7,11,9,0,888.0,87.0,2.3,27.0,723.0,1015.73,735.9
2016,7,11,9,15,898.0,88.5,2.35,27.5,762.5,1021.49,736.92
2016,7,11,9,30,908.0,90.0,2.4,28.0,802.0,1023.79,735.94
2016,7,11,9,45,907.5,96.0,2.5,28.5,834.5,1017.05,729.92
2016,7,11,10,0,907.0,102.0,2.6,29.0,867.0,1006.7,721.8
2016,7,11,10,15,913.0,103.0,2.65,29.5,895.0,993.94,711.82
2016,7,11,10,30,919.0,104.0,2.7,30.0,923.0,977.74,699.8
2016,7,11,10,45,922.5,105.5,2.75,30.5,944.0,956.34,684.58
2016,7,11,11,0,926.0,107.0,2.8,31.0,965.0,931.68,667.39
2016,7,11,11,15,929.0,107.5,2.85,31.0,979.5,902.55,648.69
2016,7,11,11,30,932.0,108.0,2.9,31.0,994.0,870.48,628.04
2016,7,11,11,45,932.5,108.5,2.95,31.5,1000.5,833.67,602.95
2016,7,11,12,0,933.0,109.0,3.0,32.0,1007.0,794.48,576.22
2016,7,11,12,15,933.5,109.0,3.05,32.0,1007.0,752.7,547.66
2016,7,11,12,30,934.0,109.0,3.1,32.0,1007.0,708.98,516.32
2016,7,11,12,45,936.5,106.0,3.2,32.0,1000.5,662.46,482.47
2016,7,11,13,0,939.0,103.0,3.3,32.0,994.0,614.24,446.4
2016,7,11,13,15,936.5,102.5,3.4,31.5,979.0,563.68,408.35
2016,7,11,13,30,934.0,102.0,3.5,31.0,964.0,512.15,368.21
2016,7,11,13,45,930.5,101.0,3.6,31.0,942.5,459.04,324.89
2016,7,11,14,0,927.0,100.0,3.7,31.0,921.0,405.44,280.07
2016,7,11,14,15,922.0,98.5,3.75,30.5,893.0,350.75,234.13
2016,7,11,14,30,917.0,97.0,3.8,30.0,865.0,296.14,188.06
2016,7,11,14,45,910.5,95.5,3.85,30.0,830.5,241.51,142.98
2016,7,11,15,0,904.0,94.0,3.9,30.0,796.0,187.52,102.32
2016,7,11,15,15,894.5,92.0,3.9,29.5,757.0,133.81,70.33
2016,7,11,15,30,885.0,90.0,3.9,29.0,718.0,81.46,61.48
2016,7,11,15,45,874.0,87.5,3.95,28.5,674.5,76.26,57.55
2016,7,11,16,0,863.0,85.0,4.0,28.0,631.0,74.91,56.73
2016,7,11,16,15,847.0,82.5,3.95,27.5,583.5,73.32,55.71
2016,7,11,16,30,831.0,80.0,3.9,27.0,536.0,63.0,47.4
2016,7,11,16,45,811.5,76.0,3.85,26.5,486.0,60.88,45.89
2016,7,11,17,0,792.0,72.0,3.8,26.0,436.0,58.63,44.25
2016,7,11,17,15,762.5,68.0,3.65,25.0,384.5,56.14,42.48
2016,7,11,17,30,733.0,64.0,3.5,24.0,333.0,53.58,40.58
2016,7,11,17,45,693.5,59.0,3.4,23.0,282.0,50.05,37.77
2016,7,11,18,0,654.0,54.0,3.3,22.0,231.0,46.46,34.78
2016,7,11,18,15,590.0,48.0,3.15,21.0,182.5,38.38,27.75
2016,7,11,18,30,526.0,42.0,3.0,20.0,134.0,34.03,23.76
2016,7,11,18,45,423.5,33.0,2.85,19.0,92.0,26.96,17.17
2016,7,11,19,0,321.0,24.0,2.7,18.0,50.0,19.81,8.41
2016,7,11,19,15,160.5,12.0,2.75,17.0,25.0,10.24,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
