Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,174.5,12.5,3.3,13.5,27.5,156.09,0.0
2016,7,12,5,30,349.0,25.0,3.4,14.0,55.0,325.9,240.07
2016,7,12,5,45,445.0,32.5,3.55,14.5,97.0,419.27,341.29
2016,7,12,6,0,541.0,40.0,3.7,15.0,139.0,513.84,423.07
2016,7,12,6,15,599.5,45.5,3.7,15.5,187.0,588.37,484.58
2016,7,12,6,30,658.0,51.0,3.7,16.0,235.0,664.98,544.46
2016,7,12,6,45,698.0,55.0,3.7,16.5,285.5,724.63,588.57
2016,7,12,7,0,738.0,59.0,3.7,17.0,336.0,784.25,630.73
2016,7,12,7,15,766.5,62.5,3.7,17.5,387.5,831.86,662.49
2016,7,12,7,30,795.0,66.0,3.7,18.0,439.0,878.09,692.3
2016,7,12,7,45,816.0,69.0,3.75,18.5,488.5,903.69,706.97
2016,7,12,8,0,837.0,72.0,3.8,19.0,538.0,937.7,727.48
2016,7,12,8,15,854.0,74.5,3.8,19.5,586.0,964.51,742.3
2016,7,12,8,30,871.0,77.0,3.8,20.0,634.0,988.48,755.08
2016,7,12,8,45,883.5,79.0,3.8,20.5,678.5,1004.18,762.18
2016,7,12,9,0,896.0,81.0,3.8,21.0,723.0,1016.62,767.18
2016,7,12,9,15,906.5,83.0,3.8,21.5,763.0,1023.62,768.63
2016,7,12,9,30,917.0,85.0,3.8,22.0,803.0,1027.11,767.91
2016,7,12,9,45,925.0,86.5,3.8,22.5,838.0,1023.94,762.92
2016,7,12,10,0,933.0,88.0,3.8,23.0,873.0,1017.18,755.77
2016,7,12,10,15,939.0,89.0,3.8,23.0,902.0,1004.36,746.24
2016,7,12,10,30,945.0,90.0,3.8,23.0,931.0,988.02,734.54
2016,7,12,10,45,949.5,91.0,3.85,23.5,953.0,966.82,718.62
2016,7,12,11,0,954.0,92.0,3.9,24.0,975.0,942.26,700.59
2016,7,12,11,15,957.5,92.5,3.9,24.0,990.5,913.12,680.61
2016,7,12,11,30,961.0,93.0,3.9,24.0,1006.0,880.93,658.56
2016,7,12,11,45,963.0,94.0,3.95,24.0,1014.0,845.09,634.22
2016,7,12,12,0,965.0,95.0,4.0,24.0,1022.0,806.61,607.92
2016,7,12,12,15,966.0,95.0,4.0,24.0,1023.0,764.18,577.75
2016,7,12,12,30,967.0,95.0,4.0,24.0,1024.0,719.64,544.15
2016,7,12,12,45,957.5,101.0,4.0,24.5,1014.5,671.35,505.97
2016,7,12,13,0,948.0,107.0,4.0,25.0,1005.0,622.05,466.32
2016,7,12,13,15,946.0,106.0,4.05,25.0,990.5,570.83,425.45
2016,7,12,13,30,944.0,105.0,4.1,25.0,976.0,518.58,382.62
2016,7,12,13,45,941.5,103.5,4.15,25.0,955.0,464.92,337.52
2016,7,12,14,0,939.0,102.0,4.2,25.0,934.0,410.66,290.85
2016,7,12,14,15,933.5,101.0,4.2,24.5,905.0,355.41,243.18
2016,7,12,14,30,928.0,100.0,4.2,24.0,876.0,300.27,195.47
2016,7,12,14,45,921.0,98.0,4.25,24.0,841.5,244.52,148.42
2016,7,12,15,0,914.0,96.0,4.3,24.0,807.0,189.48,106.07
2016,7,12,15,15,904.0,94.5,4.2,23.5,766.5,135.4,73.29
2016,7,12,15,30,894.0,93.0,4.1,23.0,726.0,82.72,64.1
2016,7,12,15,45,881.0,90.5,4.1,22.5,681.0,78.23,60.67
2016,7,12,16,0,868.0,88.0,4.1,22.0,636.0,76.88,59.84
2016,7,12,16,15,850.0,85.0,4.0,21.5,587.0,74.97,58.54
2016,7,12,16,30,832.0,82.0,3.9,21.0,538.0,64.4,49.82
2016,7,12,16,45,809.5,78.5,3.8,21.0,487.0,62.64,48.49
2016,7,12,17,0,787.0,75.0,3.7,21.0,436.0,60.78,47.07
2016,7,12,17,15,755.5,71.0,3.55,20.5,383.5,58.36,45.23
2016,7,12,17,30,724.0,67.0,3.4,20.0,331.0,55.88,43.28
2016,7,12,17,45,680.5,62.0,3.25,19.5,279.5,52.41,40.41
2016,7,12,18,0,637.0,57.0,3.1,19.0,228.0,44.9,33.88
2016,7,12,18,15,570.5,50.0,2.85,18.0,179.5,39.87,29.43
2016,7,12,18,30,504.0,43.0,2.6,17.0,131.0,34.77,24.73
2016,7,12,18,45,396.5,34.0,2.35,16.5,89.0,27.74,18.03
2016,7,12,19,0,289.0,25.0,2.1,16.0,47.0,20.66,8.87
2016,7,12,19,15,144.5,12.5,2.1,15.5,23.5,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,166.0,13.0,2.3,12.5,27.0,121.62,0.0
2016,7,13,5,30,332.0,26.0,2.4,13.0,54.0,315.03,228.98
2016,7,13,5,45,432.0,34.0,2.5,14.0,96.5,411.62,333.9
2016,7,13,6,0,532.0,42.0,2.6,15.0,139.0,516.25,422.25
2016,7,13,6,15,594.5,48.5,2.55,15.5,188.0,587.69,480.37
2016,7,13,6,30,657.0,55.0,2.5,16.0,237.0,669.08,542.75
2016,7,13,6,45,699.5,59.0,2.45,17.0,289.0,731.16,586.33
2016,7,13,7,0,742.0,63.0,2.4,18.0,341.0,793.22,627.61
2016,7,13,7,15,772.0,67.0,2.35,19.0,393.0,843.09,658.23
2016,7,13,7,30,802.0,71.0,2.3,20.0,445.0,891.56,686.65
2016,7,13,7,45,825.0,73.5,2.25,21.0,496.0,918.38,699.26
2016,7,13,8,0,848.0,76.0,2.2,22.0,547.0,953.73,717.4
2016,7,13,8,15,864.5,78.5,2.15,23.0,595.5,980.06,728.98
2016,7,13,8,30,881.0,81.0,2.1,24.0,644.0,1003.5,738.51
2016,7,13,8,45,894.0,83.5,2.05,25.0,689.0,1020.26,743.61
2016,7,13,9,0,907.0,86.0,2.0,26.0,734.0,1033.69,746.63
2016,7,13,9,15,917.0,87.5,2.0,26.5,774.5,1039.43,746.99
2016,7,13,9,30,927.0,89.0,2.0,27.0,815.0,1041.65,745.37
2016,7,13,9,45,923.0,97.5,2.0,28.0,846.5,1034.01,736.31
2016,7,13,10,0,919.0,106.0,2.0,29.0,878.0,1022.61,725.2
2016,7,13,10,15,925.0,107.0,1.95,30.0,907.0,1009.52,712.69
2016,7,13,10,30,931.0,108.0,1.9,31.0,936.0,992.95,698.25
2016,7,13,10,45,935.5,109.0,1.85,32.0,957.5,971.55,681.06
2016,7,13,11,0,940.0,110.0,1.8,33.0,979.0,946.84,662.08
2016,7,13,11,15,943.0,110.5,1.85,33.5,994.0,917.16,642.64
2016,7,13,11,30,946.0,111.0,1.9,34.0,1009.0,884.5,621.34
2016,7,13,11,45,947.5,111.5,2.0,34.5,1016.5,847.84,597.9
2016,7,13,12,0,949.0,112.0,2.1,35.0,1024.0,808.67,572.65
2016,7,13,12,15,949.0,112.0,2.2,35.0,1023.5,765.74,544.72
2016,7,13,12,30,949.0,112.0,2.3,35.0,1023.0,720.86,513.95
2016,7,13,12,45,948.0,111.5,2.45,35.0,1015.5,673.23,480.63
2016,7,13,13,0,947.0,111.0,2.6,35.0,1008.0,624.13,445.15
2016,7,13,13,15,944.0,110.5,2.7,35.0,992.5,572.69,406.63
2016,7,13,13,30,941.0,110.0,2.8,35.0,977.0,520.3,366.18
2016,7,13,13,45,936.0,109.0,2.9,35.0,954.0,465.99,323.11
2016,7,13,14,0,931.0,108.0,3.0,35.0,931.0,411.34,278.62
2016,7,13,14,15,924.5,106.5,3.05,35.0,902.0,355.77,232.63
2016,7,13,14,30,918.0,105.0,3.1,35.0,873.0,300.43,186.78
2016,7,13,14,45,909.0,104.0,3.2,35.0,837.5,245.36,142.65
2016,7,13,15,0,900.0,103.0,3.3,35.0,802.0,191.19,103.08
2016,7,13,15,15,889.0,100.5,3.3,34.5,761.0,137.05,71.85
2016,7,13,15,30,878.0,98.0,3.3,34.0,720.0,84.44,62.55
2016,7,13,15,45,863.5,96.0,3.35,33.5,674.5,81.2,60.29
2016,7,13,16,0,849.0,94.0,3.4,33.0,629.0,80.23,59.82
2016,7,13,16,15,830.5,91.0,3.35,32.5,580.5,69.34,51.27
2016,7,13,16,30,812.0,88.0,3.3,32.0,532.0,68.25,50.68
2016,7,13,16,45,788.0,84.0,3.3,31.5,481.0,66.28,49.35
2016,7,13,17,0,764.0,80.0,3.3,31.0,430.0,64.21,47.92
2016,7,13,17,15,731.5,75.5,3.15,30.0,378.0,61.56,46.08
2016,7,13,17,30,699.0,71.0,3.0,29.0,326.0,58.83,44.12
2016,7,13,17,45,654.5,65.5,2.95,28.0,275.0,50.55,37.37
2016,7,13,18,0,610.0,60.0,2.9,27.0,224.0,47.05,34.52
2016,7,13,18,15,542.0,53.0,2.55,25.5,175.5,42.13,30.37
2016,7,13,18,30,474.0,46.0,2.2,24.0,127.0,37.17,25.96
2016,7,13,18,45,368.5,35.5,1.9,23.0,86.0,28.98,18.46
2016,7,13,19,0,263.0,25.0,1.6,22.0,45.0,20.64,8.24
2016,7,13,19,15,131.5,12.5,1.7,21.0,22.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,1.95,14.5,26.0,112.18,0.0
2016,7,14,5,30,304.0,26.0,2.1,15.0,52.0,293.74,208.14
2016,7,14,5,45,410.0,35.0,2.3,16.0,94.0,396.34,318.78
2016,7,14,6,0,516.0,44.0,2.5,17.0,136.0,506.28,410.98
2016,7,14,6,15,579.5,50.0,2.45,18.0,185.0,583.75,472.45
2016,7,14,6,30,643.0,56.0,2.4,19.0,234.0,657.97,527.86
2016,7,14,6,45,688.5,60.5,2.35,20.0,286.0,723.05,573.3
2016,7,14,7,0,734.0,65.0,2.3,21.0,338.0,788.3,616.39
2016,7,14,7,15,764.5,68.5,2.3,22.0,390.0,837.81,646.75
2016,7,14,7,30,795.0,72.0,2.3,23.0,442.0,885.95,675.07
2016,7,14,7,45,818.5,75.0,2.35,24.0,493.0,924.82,696.63
2016,7,14,8,0,842.0,78.0,2.4,25.0,544.0,950.18,708.74
2016,7,14,8,15,859.0,80.5,2.35,26.0,593.0,976.91,720.67
2016,7,14,8,30,876.0,83.0,2.3,27.0,642.0,1000.77,730.46
2016,7,14,8,45,890.0,85.0,2.3,28.0,687.0,1017.88,736.35
2016,7,14,9,0,904.0,87.0,2.3,29.0,732.0,1031.71,740.22
2016,7,14,9,15,914.0,88.5,2.3,29.5,772.5,1037.45,740.57
2016,7,14,9,30,924.0,90.0,2.3,30.0,813.0,1039.67,738.95
2016,7,14,9,45,931.5,92.0,2.35,31.0,847.5,1036.35,733.13
2016,7,14,10,0,939.0,94.0,2.4,32.0,882.0,1029.39,725.26
2016,7,14,10,15,945.0,95.0,2.4,32.5,911.0,1016.28,714.72
2016,7,14,10,30,951.0,96.0,2.4,33.0,940.0,999.63,702.19
2016,7,14,10,45,955.0,97.0,2.4,34.0,962.0,977.63,685.09
2016,7,14,11,0,959.0,98.0,2.4,35.0,984.0,952.27,666.13
2016,7,14,11,15,962.0,98.5,2.45,35.5,999.0,922.34,646.25
2016,7,14,11,30,965.0,99.0,2.5,36.0,1014.0,889.37,624.47
2016,7,14,11,45,966.5,99.5,2.6,36.5,1021.5,852.34,600.43
2016,7,14,12,0,968.0,100.0,2.7,37.0,1029.0,812.72,574.58
2016,7,14,12,15,968.0,100.0,2.8,37.0,1029.0,769.26,546.35
2016,7,14,12,30,968.0,100.0,2.9,37.0,1029.0,723.79,514.92
2016,7,14,12,45,959.0,105.0,3.0,37.0,1019.0,674.78,480.11
2016,7,14,13,0,950.0,110.0,3.1,37.0,1009.0,624.76,443.61
2016,7,14,13,15,947.0,109.0,3.2,36.5,993.5,572.77,405.55
2016,7,14,13,30,944.0,108.0,3.3,36.0,978.0,519.85,365.42
2016,7,14,13,45,939.0,107.5,3.4,36.0,955.0,465.7,322.34
2016,7,14,14,0,934.0,107.0,3.5,36.0,932.0,411.19,277.86
2016,7,14,14,15,927.5,105.5,3.55,35.5,902.5,355.41,232.18
2016,7,14,14,30,921.0,104.0,3.6,35.0,873.0,299.85,186.49
2016,7,14,14,45,912.0,102.5,3.65,35.0,837.5,244.26,141.85
2016,7,14,15,0,903.0,101.0,3.7,35.0,802.0,189.58,101.9
2016,7,14,15,15,892.0,99.0,3.7,34.0,761.0,135.55,71.07
2016,7,14,15,30,881.0,97.0,3.7,33.0,720.0,83.04,61.71
2016,7,14,15,45,866.5,94.5,3.7,32.5,674.5,80.38,59.9
2016,7,14,16,0,852.0,92.0,3.7,32.0,629.0,79.07,59.15
2016,7,14,16,15,833.5,89.5,3.65,31.0,580.5,68.41,50.86
2016,7,14,16,30,815.0,87.0,3.6,30.0,532.0,67.63,50.62
2016,7,14,16,45,791.5,83.0,3.6,29.5,481.0,65.64,49.26
2016,7,14,17,0,768.0,79.0,3.6,29.0,430.0,63.54,47.79
2016,7,14,17,15,735.0,74.5,3.5,27.5,377.5,60.86,46.0
2016,7,14,17,30,702.0,70.0,3.4,26.0,325.0,58.09,44.07
2016,7,14,17,45,656.0,64.5,3.35,25.0,274.0,49.84,37.26
2016,7,14,18,0,610.0,59.0,3.3,24.0,223.0,46.3,34.33
2016,7,14,18,15,541.0,52.0,3.2,22.5,174.5,41.34,30.1
2016,7,14,18,30,472.0,45.0,3.1,21.0,126.0,36.35,25.6
2016,7,14,18,45,363.5,35.0,3.05,20.0,85.0,28.56,18.33
2016,7,14,19,0,255.0,25.0,3.0,19.0,44.0,20.66,8.06
2016,7,14,19,15,127.5,12.5,3.0,18.5,22.0,10.67,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,12.5,3.0,13.5,25.0,112.64,0.0
2016,7,15,5,30,307.0,25.0,3.1,14.0,50.0,293.33,205.21
2016,7,15,5,45,410.0,34.0,3.25,14.5,92.0,394.85,320.27
2016,7,15,6,0,513.0,43.0,3.4,15.0,134.0,502.3,412.8
2016,7,15,6,15,577.0,49.0,3.35,15.5,182.5,579.99,476.82
2016,7,15,6,30,641.0,55.0,3.3,16.0,231.0,654.68,535.13
2016,7,15,6,45,685.0,59.5,3.3,17.0,282.5,718.34,581.22
2016,7,15,7,0,729.0,64.0,3.3,18.0,334.0,782.1,625.07
2016,7,15,7,15,759.5,68.0,3.2,18.5,386.0,832.17,657.74
2016,7,15,7,30,790.0,72.0,3.1,19.0,438.0,880.91,688.28
2016,7,15,7,45,813.5,75.0,3.05,20.0,489.0,919.71,709.88
2016,7,15,8,0,837.0,78.0,3.0,21.0,540.0,945.01,721.64
2016,7,15,8,15,854.5,80.5,2.95,21.5,588.5,972.21,735.92
2016,7,15,8,30,872.0,83.0,2.9,22.0,637.0,996.56,748.08
2016,7,15,8,45,886.0,84.5,2.9,23.0,682.0,1013.06,753.93
2016,7,15,9,0,900.0,86.0,2.9,24.0,727.0,1026.32,757.72
2016,7,15,9,15,910.5,88.0,2.9,24.5,767.5,1033.2,758.93
2016,7,15,9,30,921.0,90.0,2.9,25.0,808.0,1036.54,758.03
2016,7,15,9,45,927.0,92.5,2.95,26.0,842.5,1032.31,751.41
2016,7,15,10,0,933.0,95.0,3.0,27.0,877.0,1024.47,742.69
2016,7,15,10,15,939.0,96.5,3.05,27.5,906.0,1011.97,732.63
2016,7,15,10,30,945.0,98.0,3.1,28.0,935.0,995.9,720.45
2016,7,15,10,45,950.0,98.5,3.2,28.5,957.5,974.4,705.28
2016,7,15,11,0,955.0,99.0,3.3,29.0,980.0,949.54,687.99
2016,7,15,11,15,958.0,99.5,3.4,29.0,995.0,919.68,668.81
2016,7,15,11,30,961.0,100.0,3.5,29.0,1010.0,886.8,647.54
2016,7,15,11,45,963.5,99.5,3.6,29.5,1018.0,849.78,622.11
2016,7,15,12,0,966.0,99.0,3.7,30.0,1026.0,810.16,594.84
2016,7,15,12,15,966.0,99.5,3.75,30.0,1026.0,767.18,565.22
2016,7,15,12,30,966.0,100.0,3.8,30.0,1026.0,722.16,532.36
2016,7,15,12,45,960.5,102.5,3.85,30.5,1017.5,673.44,495.06
2016,7,15,13,0,955.0,105.0,3.9,31.0,1009.0,623.5,456.09
2016,7,15,13,15,952.0,104.5,3.9,31.0,993.5,571.66,415.63
2016,7,15,13,30,949.0,104.0,3.9,31.0,978.0,518.85,373.32
2016,7,15,13,45,947.0,101.5,3.9,31.0,956.0,464.28,328.57
2016,7,15,14,0,945.0,99.0,3.9,31.0,934.0,409.08,282.25
2016,7,15,14,15,939.0,98.0,3.9,30.5,904.5,353.22,235.27
2016,7,15,14,30,933.0,97.0,3.9,30.0,875.0,297.53,188.29
2016,7,15,14,45,925.5,95.0,3.95,30.0,840.0,241.27,142.08
2016,7,15,15,0,918.0,93.0,4.0,30.0,805.0,185.77,100.66
2016,7,15,15,15,907.5,91.5,4.0,29.5,764.0,131.3,68.99
2016,7,15,15,30,897.0,90.0,4.0,29.0,723.0,78.3,58.91
2016,7,15,15,45,882.0,88.0,4.0,29.0,677.5,76.76,57.86
2016,7,15,16,0,867.0,86.0,4.0,29.0,632.0,75.64,57.1
2016,7,15,16,15,849.0,83.5,3.95,28.0,583.0,74.02,56.19
2016,7,15,16,30,831.0,81.0,3.9,27.0,534.0,63.77,48.06
2016,7,15,16,45,804.5,78.5,3.85,26.5,482.5,62.63,47.38
2016,7,15,17,0,778.0,76.0,3.8,26.0,431.0,61.47,46.67
2016,7,15,17,15,745.5,72.0,3.7,25.0,378.5,59.08,44.99
2016,7,15,17,30,713.0,68.0,3.6,24.0,326.0,56.63,43.21
2016,7,15,17,45,662.5,63.5,3.55,23.0,274.0,49.18,37.02
2016,7,15,18,0,612.0,59.0,3.5,22.0,222.0,46.34,34.67
2016,7,15,18,15,542.5,52.0,3.4,21.0,173.5,41.39,30.33
2016,7,15,18,30,473.0,45.0,3.3,20.0,125.0,36.39,25.73
2016,7,15,18,45,358.0,35.0,3.25,19.0,84.0,28.58,18.4
2016,7,15,19,0,243.0,25.0,3.2,18.0,43.0,20.68,7.72
2016,7,15,19,15,121.5,12.5,3.2,17.5,21.5,10.67,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,130.5,13.5,3.6,14.5,23.5,98.11,0.0
2016,7,16,5,30,261.0,27.0,3.7,15.0,47.0,261.2,177.68
2016,7,16,5,45,371.0,36.0,3.85,15.5,88.5,368.05,298.1
2016,7,16,6,0,481.0,45.0,4.0,16.0,130.0,479.61,394.28
2016,7,16,6,15,547.0,51.5,3.9,16.5,178.0,558.69,459.75
2016,7,16,6,30,613.0,58.0,3.8,17.0,226.0,640.76,524.15
2016,7,16,6,45,658.5,63.0,3.75,18.0,277.0,704.77,570.69
2016,7,16,7,0,704.0,68.0,3.7,19.0,328.0,764.17,611.48
2016,7,16,7,15,736.0,72.0,3.65,19.5,379.5,815.14,645.51
2016,7,16,7,30,768.0,76.0,3.6,20.0,431.0,864.84,677.48
2016,7,16,7,45,796.0,78.0,3.55,20.5,482.5,906.36,702.73
2016,7,16,8,0,824.0,80.0,3.5,21.0,534.0,945.79,725.96
2016,7,16,8,15,842.0,82.5,3.5,21.5,582.0,961.99,733.17
2016,7,16,8,30,860.0,85.0,3.5,22.0,630.0,986.72,746.36
2016,7,16,8,45,876.5,85.5,3.5,23.0,675.5,1004.47,753.23
2016,7,16,9,0,893.0,86.0,3.5,24.0,721.0,1019.06,758.03
2016,7,16,9,15,903.5,88.0,3.5,24.5,761.5,1025.97,759.32
2016,7,16,9,30,914.0,90.0,3.5,25.0,802.0,1029.36,758.49
2016,7,16,9,45,922.0,91.5,3.55,25.5,837.0,1026.1,753.85
2016,7,16,10,0,930.0,93.0,3.6,26.0,872.0,1019.25,747.08
2016,7,16,10,15,936.5,94.0,3.65,26.5,900.5,1006.81,736.83
2016,7,16,10,30,943.0,95.0,3.7,27.0,929.0,990.82,724.44
2016,7,16,10,45,947.0,95.5,3.75,27.5,951.5,968.53,708.06
2016,7,16,11,0,951.0,96.0,3.8,28.0,974.0,942.94,689.63
2016,7,16,11,15,954.5,97.0,3.85,28.0,989.0,914.17,670.52
2016,7,16,11,30,958.0,98.0,3.9,28.0,1004.0,882.32,649.32
2016,7,16,11,45,959.0,98.5,4.0,28.0,1011.5,845.13,624.67
2016,7,16,12,0,960.0,99.0,4.1,28.0,1019.0,805.4,598.11
2016,7,16,12,15,960.5,99.0,4.15,28.0,1019.5,762.59,568.11
2016,7,16,12,30,961.0,99.0,4.2,28.0,1020.0,717.71,534.88
2016,7,16,12,45,955.5,102.0,4.3,28.0,1011.5,669.6,498.6
2016,7,16,13,0,950.0,105.0,4.4,28.0,1003.0,620.23,460.45
2016,7,16,13,15,947.5,104.5,4.4,28.0,988.0,568.83,419.61
2016,7,16,13,30,945.0,104.0,4.4,28.0,973.0,516.43,376.88
2016,7,16,13,45,941.5,103.0,4.45,28.0,951.0,462.44,331.9
2016,7,16,14,0,938.0,102.0,4.5,28.0,929.0,407.94,285.47
2016,7,16,14,15,932.5,100.5,4.45,27.5,900.5,352.19,237.82
2016,7,16,14,30,927.0,99.0,4.4,27.0,872.0,296.55,190.2
2016,7,16,14,45,918.5,98.0,4.4,27.0,837.0,240.99,143.97
2016,7,16,15,0,910.0,97.0,4.4,27.0,802.0,186.27,102.75
2016,7,16,15,15,900.0,95.0,4.35,26.5,761.5,131.87,70.88
2016,7,16,15,30,890.0,93.0,4.3,26.0,721.0,79.41,60.6
2016,7,16,15,45,876.0,91.0,4.25,26.0,676.0,78.48,60.03
2016,7,16,16,0,862.0,89.0,4.2,26.0,631.0,77.42,59.32
2016,7,16,16,15,844.0,86.5,4.1,25.5,582.0,66.65,50.62
2016,7,16,16,30,826.0,84.0,4.0,25.0,533.0,65.78,50.18
2016,7,16,16,45,802.0,80.5,3.95,24.5,482.0,64.05,49.0
2016,7,16,17,0,778.0,77.0,3.9,24.0,431.0,62.24,47.73
2016,7,16,17,15,745.5,73.0,3.8,23.0,378.5,59.88,46.07
2016,7,16,17,30,713.0,69.0,3.7,22.0,326.0,57.46,44.3
2016,7,16,17,45,667.5,63.5,3.6,21.5,274.5,49.25,37.32
2016,7,16,18,0,622.0,58.0,3.5,21.0,223.0,45.67,34.24
2016,7,16,18,15,552.5,51.0,3.4,20.0,174.0,40.67,29.83
2016,7,16,18,30,483.0,44.0,3.3,19.0,125.0,35.63,25.18
2016,7,16,18,45,372.5,34.0,3.2,18.0,84.0,27.8,17.79
2016,7,16,19,0,262.0,24.0,3.1,17.0,43.0,19.86,6.78
2016,7,16,19,15,131.0,12.0,3.05,16.5,21.5,10.24,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,3.55,14.0,24.0,112.31,0.0
2016,7,17,5,30,308.0,24.0,3.6,14.0,48.0,290.05,192.8
2016,7,17,5,45,417.5,32.0,3.7,14.5,90.0,397.41,321.61
2016,7,17,6,0,527.0,40.0,3.8,15.0,132.0,508.56,417.92
2016,7,17,6,15,590.5,46.5,3.8,15.5,181.0,580.61,478.13
2016,7,17,6,30,654.0,53.0,3.8,16.0,230.0,662.66,542.81
2016,7,17,6,45,686.5,60.0,3.8,16.5,280.0,719.73,585.32
2016,7,17,7,0,719.0,67.0,3.8,17.0,330.0,776.35,625.57
2016,7,17,7,15,750.0,70.5,3.8,17.5,382.0,826.08,659.15
2016,7,17,7,30,781.0,74.0,3.8,18.0,434.0,874.46,690.67
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.5,916.03,716.47
2016,7,17,8,0,838.0,77.0,3.8,19.0,537.0,944.3,732.42
2016,7,17,8,15,855.0,79.5,3.85,19.5,585.5,971.06,747.51
2016,7,17,8,30,872.0,82.0,3.9,20.0,634.0,994.96,760.52
2016,7,17,8,45,889.5,81.5,3.95,20.5,679.5,1012.62,769.23
2016,7,17,9,0,907.0,81.0,4.0,21.0,725.0,1027.12,775.9
2016,7,17,9,15,917.0,83.0,4.0,21.5,765.0,1033.63,776.95
2016,7,17,9,30,927.0,85.0,4.0,22.0,805.0,1036.57,775.82
2016,7,17,9,45,927.0,90.5,4.05,22.5,838.0,1029.81,768.71
2016,7,17,10,0,927.0,96.0,4.1,23.0,871.0,1019.37,759.4
2016,7,17,10,15,933.0,97.0,4.1,23.0,899.5,1006.41,749.74
2016,7,17,10,30,939.0,98.0,4.1,23.0,928.0,989.93,737.87
2016,7,17,10,45,941.5,100.0,4.2,23.5,949.5,967.74,721.46
2016,7,17,11,0,944.0,102.0,4.3,24.0,971.0,942.24,702.92
2016,7,17,11,15,946.5,102.5,4.35,24.0,985.5,912.17,682.41
2016,7,17,11,30,949.0,103.0,4.4,24.0,1000.0,879.13,659.85
2016,7,17,11,45,948.5,104.5,4.5,24.0,1007.0,841.78,634.51
2016,7,17,12,0,948.0,106.0,4.6,24.0,1014.0,801.99,607.46
2016,7,17,12,15,948.0,106.0,4.6,23.5,1013.5,759.11,577.45
2016,7,17,12,30,948.0,106.0,4.6,23.0,1013.0,714.25,544.36
2016,7,17,12,45,940.5,109.5,4.7,23.0,1003.0,665.66,506.96
2016,7,17,13,0,933.0,113.0,4.8,23.0,993.0,616.03,467.78
2016,7,17,13,15,929.5,112.0,4.8,23.0,977.5,564.43,425.81
2016,7,17,13,30,926.0,111.0,4.8,23.0,962.0,511.96,382.06
2016,7,17,13,45,922.5,109.0,4.85,23.0,939.5,458.13,336.22
2016,7,17,14,0,919.0,107.0,4.9,23.0,917.0,403.84,288.94
2016,7,17,14,15,912.5,106.0,4.9,22.5,888.0,349.03,241.06
2016,7,17,14,30,906.0,105.0,4.9,22.0,859.0,294.45,193.36
2016,7,17,14,45,898.5,102.0,4.95,22.0,824.0,238.84,146.2
2016,7,17,15,0,891.0,99.0,5.0,22.0,789.0,184.02,104.07
2016,7,17,15,15,880.0,97.0,4.95,21.5,748.0,130.52,72.31
2016,7,17,15,30,869.0,95.0,4.9,21.0,707.0,80.18,62.53
2016,7,17,15,45,855.5,92.0,4.85,20.5,662.5,78.7,61.61
2016,7,17,16,0,842.0,89.0,4.8,20.0,618.0,77.07,60.52
2016,7,17,16,15,823.5,86.5,4.7,19.5,569.5,66.33,51.64
2016,7,17,16,30,805.0,84.0,4.6,19.0,521.0,65.48,51.19
2016,7,17,16,45,783.0,79.5,4.6,18.5,470.5,63.09,49.41
2016,7,17,17,0,761.0,75.0,4.6,18.0,420.0,60.56,47.48
2016,7,17,17,15,728.0,71.0,4.5,17.5,368.5,58.16,45.63
2016,7,17,17,30,695.0,67.0,4.4,17.0,317.0,55.7,43.69
2016,7,17,17,45,651.5,61.5,4.35,16.5,266.5,47.64,36.7
2016,7,17,18,0,608.0,56.0,4.3,16.0,216.0,44.04,33.53
2016,7,17,18,15,539.5,49.0,4.15,15.5,168.5,39.01,28.94
2016,7,17,18,30,471.0,42.0,4.0,15.0,121.0,33.93,24.12
2016,7,17,18,45,359.5,32.5,3.9,14.5,81.0,26.49,16.92
2016,7,17,19,0,248.0,23.0,3.8,14.0,41.0,18.97,5.83
2016,7,17,19,15,124.0,11.5,3.7,13.5,20.5,9.82,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,12.5,3.35,13.0,22.0,92.44,0.0
2016,7,18,5,30,247.0,25.0,3.4,13.0,44.0,246.54,158.4
2016,7,18,5,45,365.5,34.0,3.5,13.5,85.0,361.17,293.37
2016,7,18,6,0,484.0,43.0,3.6,14.0,126.0,478.88,395.5
2016,7,18,6,15,548.5,49.5,3.55,14.5,173.5,556.64,460.51
2016,7,18,6,30,613.0,56.0,3.5,15.0,221.0,637.4,524.47
2016,7,18,6,45,376.0,100.0,3.5,15.5,207.5,494.6,411.15
2016,7,18,7,0,139.0,144.0,3.5,16.0,194.0,303.24,251.11
2016,7,18,7,15,164.0,165.5,3.45,16.5,234.0,352.08,290.57
2016,7,18,7,30,189.0,187.0,3.4,17.0,274.0,401.03,328.36
2016,7,18,7,45,221.0,207.0,3.35,17.5,320.0,454.77,369.16
2016,7,18,8,0,253.0,227.0,3.3,18.0,366.0,530.43,425.24
2016,7,18,8,15,170.0,251.0,3.25,18.5,348.5,450.87,359.49
2016,7,18,8,30,87.0,275.0,3.2,19.0,331.0,368.63,291.89
2016,7,18,8,45,73.0,289.0,3.2,19.5,338.5,364.81,287.25
2016,7,18,9,0,59.0,303.0,3.2,20.0,346.0,360.7,282.18
2016,7,18,9,15,38.0,285.0,3.2,20.5,313.5,314.54,244.94
2016,7,18,9,30,17.0,267.0,3.2,21.0,281.0,252.86,195.81
2016,7,18,9,45,27.0,304.5,3.25,21.5,327.5,315.31,243.42
2016,7,18,10,0,37.0,342.0,3.3,22.0,374.0,358.81,275.5
2016,7,18,10,15,38.5,352.5,3.35,22.5,386.5,365.59,279.54
2016,7,18,10,30,40.0,363.0,3.4,23.0,399.0,371.93,283.38
2016,7,18,10,45,176.0,396.5,3.45,23.5,558.0,537.7,408.17
2016,7,18,11,0,312.0,430.0,3.5,24.0,717.0,689.86,516.98
2016,7,18,11,15,623.5,263.5,3.6,24.0,849.0,798.17,599.38
2016,7,18,11,30,935.0,97.0,3.7,24.0,981.0,861.96,645.58
2016,7,18,11,45,936.0,97.5,3.8,24.0,988.0,825.59,620.37
2016,7,18,12,0,937.0,98.0,3.9,24.0,995.0,786.74,593.94
2016,7,18,12,15,937.0,98.0,3.95,24.0,995.0,744.49,563.73
2016,7,18,12,30,937.0,98.0,4.0,24.0,995.0,700.26,530.41
2016,7,18,12,45,938.0,96.5,4.1,24.0,988.0,653.7,494.75
2016,7,18,13,0,939.0,95.0,4.2,24.0,981.0,605.48,456.86
2016,7,18,13,15,936.5,94.0,4.25,24.0,966.0,554.34,415.6
2016,7,18,13,30,934.0,93.0,4.3,24.0,951.0,502.2,372.41
2016,7,18,13,45,932.0,91.5,4.4,24.0,929.5,449.09,327.37
2016,7,18,14,0,930.0,90.0,4.5,24.0,908.0,395.33,280.71
2016,7,18,14,15,924.5,88.5,4.45,23.5,880.0,340.06,232.54
2016,7,18,14,30,919.0,87.0,4.4,23.0,852.0,284.9,184.46
2016,7,18,14,45,914.0,84.5,4.4,23.0,818.0,229.51,137.52
2016,7,18,15,0,909.0,82.0,4.4,23.0,784.0,174.62,95.52
2016,7,18,15,15,899.5,80.5,4.35,22.5,744.5,120.72,63.96
2016,7,18,15,30,890.0,79.0,4.3,22.0,705.0,71.04,54.59
2016,7,18,15,45,879.5,76.0,4.25,22.0,661.0,69.31,53.31
2016,7,18,16,0,869.0,73.0,4.2,22.0,617.0,67.43,51.88
2016,7,18,16,15,853.0,71.0,4.1,21.5,569.5,65.96,50.9
2016,7,18,16,30,837.0,69.0,4.0,21.0,522.0,64.38,49.84
2016,7,18,16,45,817.5,65.5,3.95,21.0,472.5,61.6,47.63
2016,7,18,17,0,798.0,62.0,3.9,21.0,423.0,58.68,45.28
2016,7,18,17,15,768.5,58.5,3.75,20.5,371.5,49.19,37.29
2016,7,18,17,30,739.0,55.0,3.6,20.0,320.0,46.75,35.35
2016,7,18,17,45,699.0,51.0,3.5,19.5,269.5,43.77,32.85
2016,7,18,18,0,659.0,47.0,3.4,19.0,219.0,40.76,30.23
2016,7,18,18,15,595.0,41.5,3.2,18.0,171.0,36.31,26.26
2016,7,18,18,30,531.0,36.0,3.0,17.0,123.0,31.85,22.09
2016,7,18,18,45,423.5,28.0,2.9,16.5,82.5,24.93,15.4
2016,7,18,19,0,316.0,20.0,2.8,16.0,42.0,16.49,3.71
2016,7,18,19,15,158.0,10.0,2.75,15.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,2.2,12.5,23.0,122.38,0.0
2016,7,19,5,30,343.0,21.0,2.4,13.0,46.0,299.79,184.69
2016,7,19,5,45,449.0,28.5,2.6,13.5,88.0,407.95,328.13
2016,7,19,6,0,555.0,36.0,2.8,14.0,130.0,517.69,423.83
2016,7,19,6,15,617.0,41.0,2.75,14.5,178.5,594.6,487.35
2016,7,19,6,30,679.0,46.0,2.7,15.0,227.0,673.92,549.03
2016,7,19,6,45,394.0,94.5,2.7,15.5,205.0,503.03,416.03
2016,7,19,7,0,109.0,143.0,2.7,16.0,183.0,274.65,226.21
2016,7,19,7,15,213.5,156.0,2.7,16.5,249.0,406.08,334.26
2016,7,19,7,30,318.0,169.0,2.7,17.0,315.0,522.44,425.15
2016,7,19,7,45,307.5,193.5,2.7,18.0,348.0,543.9,437.08
2016,7,19,8,0,297.0,218.0,2.7,19.0,381.0,563.06,447.54
2016,7,19,8,15,307.5,238.5,2.7,19.5,420.0,596.26,469.69
2016,7,19,8,30,318.0,259.0,2.7,20.0,459.0,627.88,490.23
2016,7,19,8,45,263.0,291.0,2.75,20.5,464.5,604.61,468.92
2016,7,19,9,0,208.0,323.0,2.8,21.0,470.0,556.75,430.49
2016,7,19,9,15,569.0,199.5,2.85,21.5,634.0,831.91,635.25
2016,7,19,9,30,930.0,76.0,2.9,22.0,798.0,1028.78,764.02
2016,7,19,9,45,931.0,81.5,2.95,22.5,831.0,1023.32,756.14
2016,7,19,10,0,932.0,87.0,3.0,23.0,864.0,1014.13,747.93
2016,7,19,10,15,937.0,88.0,3.05,23.5,892.0,1000.36,736.89
2016,7,19,10,30,942.0,89.0,3.1,24.0,920.0,983.09,723.74
2016,7,19,10,45,944.0,91.0,3.15,24.5,941.0,960.61,707.29
2016,7,19,11,0,946.0,93.0,3.2,25.0,962.0,934.85,688.78
2016,7,19,11,15,948.5,93.5,3.25,25.0,976.5,904.94,668.9
2016,7,19,11,30,951.0,94.0,3.3,25.0,991.0,872.03,646.96
2016,7,19,11,45,952.5,93.5,3.4,25.5,998.5,834.64,620.92
2016,7,19,12,0,954.0,93.0,3.5,26.0,1006.0,794.72,593.05
2016,7,19,12,15,954.0,93.0,3.55,26.0,1005.5,751.84,563.03
2016,7,19,12,30,954.0,93.0,3.6,26.0,1005.0,706.93,529.7
2016,7,19,12,45,944.0,99.0,3.7,26.0,995.0,658.72,493.21
2016,7,19,13,0,934.0,105.0,3.8,26.0,985.0,609.53,455.03
2016,7,19,13,15,931.5,104.0,3.85,26.0,970.0,558.4,414.34
2016,7,19,13,30,929.0,103.0,3.9,26.0,955.0,506.3,371.72
2016,7,19,13,45,926.5,101.0,3.95,26.0,933.5,452.7,326.79
2016,7,19,14,0,924.0,99.0,4.0,26.0,912.0,398.51,280.31
2016,7,19,14,15,918.0,98.0,4.0,26.0,883.0,343.57,232.59
2016,7,19,14,30,912.0,97.0,4.0,26.0,854.0,288.78,185.16
2016,7,19,14,45,906.0,94.0,4.05,26.0,819.5,233.09,138.8
2016,7,19,15,0,900.0,91.0,4.1,26.0,785.0,178.02,97.43
2016,7,19,15,15,889.5,89.0,4.1,25.5,744.5,124.05,66.49
2016,7,19,15,30,879.0,87.0,4.1,25.0,704.0,75.67,57.76
2016,7,19,15,45,868.5,83.5,4.1,24.5,660.5,73.79,56.5
2016,7,19,16,0,858.0,80.0,4.1,24.0,617.0,71.72,55.06
2016,7,19,16,15,841.0,77.5,4.05,23.5,569.0,70.03,53.92
2016,7,19,16,30,824.0,75.0,4.0,23.0,521.0,68.2,52.67
2016,7,19,16,45,806.0,70.5,4.0,22.5,471.0,57.09,43.47
2016,7,19,17,0,788.0,66.0,4.0,22.0,421.0,54.36,41.38
2016,7,19,17,15,757.5,62.5,3.9,21.0,369.5,52.08,39.73
2016,7,19,17,30,727.0,59.0,3.8,20.0,318.0,49.76,37.97
2016,7,19,17,45,687.5,54.0,3.7,19.5,268.0,46.11,34.9
2016,7,19,18,0,648.0,49.0,3.6,19.0,218.0,42.38,31.64
2016,7,19,18,15,583.0,43.0,3.35,18.0,170.0,37.56,27.35
2016,7,19,18,30,518.0,37.0,3.1,17.0,122.0,32.73,22.83
2016,7,19,18,45,412.5,28.5,2.9,16.5,81.5,23.32,13.99
2016,7,19,19,0,307.0,20.0,2.7,16.0,41.0,16.5,3.06
2016,7,19,19,15,153.5,10.0,2.6,15.5,20.5,8.54,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,2.1,12.5,22.5,122.83,0.0
2016,7,20,5,30,346.0,20.0,2.3,13.0,45.0,299.82,175.05
2016,7,20,5,45,448.5,27.5,2.55,14.0,86.5,406.18,325.22
2016,7,20,6,0,551.0,35.0,2.8,15.0,128.0,512.97,418.28
2016,7,20,6,15,613.0,40.0,2.8,15.5,176.0,589.61,481.74
2016,7,20,6,30,675.0,45.0,2.8,16.0,224.0,668.75,543.5
2016,7,20,6,45,716.5,49.0,2.8,16.5,275.5,730.16,588.73
2016,7,20,7,0,758.0,53.0,2.8,17.0,327.0,791.72,631.87
2016,7,20,7,15,787.0,56.0,2.75,17.5,378.5,829.5,655.72
2016,7,20,7,30,816.0,59.0,2.7,18.0,430.0,875.93,684.93
2016,7,20,7,45,837.5,61.0,2.65,19.0,480.5,911.98,704.54
2016,7,20,8,0,859.0,63.0,2.6,20.0,531.0,945.81,722.09
2016,7,20,8,15,875.0,65.5,2.55,20.5,579.5,972.26,735.61
2016,7,20,8,30,891.0,68.0,2.5,21.0,628.0,995.75,747.03
2016,7,20,8,45,903.5,69.5,2.5,22.0,672.5,1011.26,752.15
2016,7,20,9,0,916.0,71.0,2.5,23.0,717.0,1023.44,755.21
2016,7,20,9,15,925.5,72.5,2.5,23.5,757.5,1029.11,755.61
2016,7,20,9,30,935.0,74.0,2.5,24.0,798.0,1031.22,753.91
2016,7,20,9,45,931.5,82.5,2.5,25.0,830.5,1024.7,745.39
2016,7,20,10,0,928.0,91.0,2.5,26.0,863.0,1014.31,734.69
2016,7,20,10,15,934.0,92.0,2.55,26.5,892.0,1001.43,724.55
2016,7,20,10,30,940.0,93.0,2.6,27.0,921.0,985.03,712.29
2016,7,20,10,45,945.0,93.0,2.65,27.5,943.5,963.21,696.69
2016,7,20,11,0,950.0,93.0,2.7,28.0,966.0,938.06,679.05
2016,7,20,11,15,953.0,93.5,2.75,28.0,981.0,908.41,659.86
2016,7,20,11,30,956.0,94.0,2.8,28.0,996.0,875.73,638.63
2016,7,20,11,45,959.0,93.5,2.85,28.5,1003.5,839.29,613.57
2016,7,20,12,0,962.0,93.0,2.9,29.0,1011.0,800.19,586.67
2016,7,20,12,15,962.0,93.0,2.95,29.0,1011.5,756.91,557.12
2016,7,20,12,30,962.0,93.0,3.0,29.0,1012.0,711.59,524.26
2016,7,20,12,45,961.5,92.5,3.15,29.5,1004.0,663.71,488.15
2016,7,20,13,0,961.0,92.0,3.3,30.0,996.0,614.21,449.89
2016,7,20,13,15,958.5,91.5,3.4,30.0,981.5,562.26,409.5
2016,7,20,13,30,956.0,91.0,3.5,30.0,967.0,509.25,367.05
2016,7,20,13,45,952.5,90.0,3.6,30.0,945.0,454.62,322.14
2016,7,20,14,0,949.0,89.0,3.7,30.0,923.0,399.44,275.66
2016,7,20,14,15,943.5,88.0,3.75,29.5,894.0,343.34,228.2
2016,7,20,14,30,938.0,87.0,3.8,29.0,865.0,287.34,180.76
2016,7,20,14,45,931.0,85.5,3.9,29.0,830.0,231.03,134.48
2016,7,20,15,0,924.0,84.0,4.0,29.0,795.0,175.42,93.39
2016,7,20,15,15,914.0,82.0,4.05,28.5,754.5,120.18,62.39
2016,7,20,15,30,904.0,80.0,4.1,28.0,714.0,71.97,53.99
2016,7,20,15,45,891.5,78.0,4.15,27.5,669.0,70.82,53.35
2016,7,20,16,0,879.0,76.0,4.2,27.0,624.0,69.56,52.57
2016,7,20,16,15,862.5,73.5,4.15,26.0,575.5,67.78,51.48
2016,7,20,16,30,846.0,71.0,4.1,25.0,527.0,65.87,50.27
2016,7,20,16,45,824.5,68.0,4.1,24.5,476.0,63.42,48.48
2016,7,20,17,0,803.0,65.0,4.1,24.0,425.0,53.85,40.59
2016,7,20,17,15,772.5,61.5,4.0,23.0,373.0,51.53,38.91
2016,7,20,17,30,742.0,58.0,3.9,22.0,321.0,49.16,37.13
2016,7,20,17,45,699.5,53.5,3.85,21.5,270.0,45.84,34.36
2016,7,20,18,0,657.0,49.0,3.8,21.0,219.0,42.47,31.44
2016,7,20,18,15,591.0,43.0,3.65,20.0,170.5,37.64,27.16
2016,7,20,18,30,525.0,37.0,3.5,19.0,122.0,32.8,22.66
2016,7,20,18,45,415.5,28.5,3.35,18.0,81.0,23.36,13.85
2016,7,20,19,0,306.0,20.0,3.2,17.0,40.0,16.54,2.24
2016,7,20,19,15,153.0,10.0,3.1,16.5,20.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.5,2.5,13.5,21.5,115.54,0.0
2016,7,21,5,30,323.0,21.0,2.7,14.0,43.0,291.4,158.62
2016,7,21,5,45,432.0,29.0,2.95,14.5,84.5,395.08,315.73
2016,7,21,6,0,541.0,37.0,3.2,15.0,126.0,507.21,414.44
2016,7,21,6,15,604.5,42.5,3.2,15.5,175.0,585.75,479.88
2016,7,21,6,30,668.0,48.0,3.2,16.0,224.0,666.72,543.56
2016,7,21,6,45,342.5,87.0,3.25,16.5,178.5,446.84,371.01
2016,7,21,7,0,17.0,126.0,3.3,17.0,133.0,134.88,108.14
2016,7,21,7,15,49.0,155.0,3.3,17.5,177.0,211.42,172.33
2016,7,21,7,30,81.0,184.0,3.3,18.0,221.0,274.07,223.06
2016,7,21,7,45,253.0,186.0,3.3,18.5,320.0,481.16,389.89
2016,7,21,8,0,425.0,188.0,3.3,19.0,419.0,676.43,537.74
2016,7,21,8,15,655.0,130.0,3.3,19.5,523.0,850.29,661.85
2016,7,21,8,30,885.0,72.0,3.3,20.0,627.0,994.57,757.38
2016,7,21,8,45,897.0,73.5,3.3,21.0,671.0,1009.43,761.19
2016,7,21,9,0,909.0,75.0,3.3,22.0,715.0,1020.99,763.98
2016,7,21,9,15,918.0,76.5,3.3,22.5,755.0,1026.06,764.05
2016,7,21,9,30,927.0,78.0,3.3,23.0,795.0,1027.59,761.99
2016,7,21,9,45,932.5,80.0,3.35,23.5,829.0,1022.59,756.21
2016,7,21,10,0,938.0,82.0,3.4,24.0,863.0,1013.99,748.28
2016,7,21,10,15,944.0,83.0,3.4,24.5,891.5,1001.17,737.4
2016,7,21,10,30,950.0,84.0,3.4,25.0,920.0,984.8,724.38
2016,7,21,10,45,954.5,84.5,3.45,25.5,942.0,963.01,708.3
2016,7,21,11,0,959.0,85.0,3.5,26.0,964.0,937.86,690.13
2016,7,21,11,15,961.5,85.5,3.6,26.0,979.0,907.72,670.32
2016,7,21,11,30,964.0,86.0,3.7,26.0,994.0,874.54,648.39
2016,7,21,11,45,966.0,86.0,3.8,26.5,1002.0,837.64,622.56
2016,7,21,12,0,968.0,86.0,3.9,27.0,1010.0,798.1,594.84
2016,7,21,12,15,968.5,86.0,4.0,27.0,1010.0,755.06,564.97
2016,7,21,12,30,969.0,86.0,4.1,27.0,1010.0,709.89,531.49
2016,7,21,12,45,958.0,93.0,4.25,27.0,1000.5,661.27,494.65
2016,7,21,13,0,947.0,100.0,4.4,27.0,991.0,611.65,456.09
2016,7,21,13,15,945.0,99.5,4.45,26.5,976.0,560.44,415.99
2016,7,21,13,30,943.0,99.0,4.5,26.0,961.0,508.16,373.79
2016,7,21,13,45,941.0,96.5,4.6,25.5,939.5,453.59,328.58
2016,7,21,14,0,939.0,94.0,4.7,25.0,918.0,398.37,281.51
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,342.83,233.19
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,287.33,184.98
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,230.65,137.31
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,174.37,94.83
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,119.57,63.83
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,73.16,56.15
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,70.88,54.42
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,68.4,52.5
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,66.58,51.23
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,64.63,49.86
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,61.5,47.36
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,58.21,44.7
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,54.97,42.23
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,46.24,34.91
