Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,42.8,32.01
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,39.31,28.95
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,35.2,25.26
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,31.13,21.4
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,24.15,14.56
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,17.15,1.57
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,118.63,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,288.34,143.67
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,400.86,318.1
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,511.97,415.53
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,590.41,480.52
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,671.3,543.67
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,734.16,589.98
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,797.19,634.14
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,836.3,658.89
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,883.97,688.87
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,921.04,709.47
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,955.92,728.06
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,982.89,742.33
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,1006.89,754.53
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,1023.0,760.46
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,1035.72,764.27
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,1041.76,764.87
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,1044.19,763.33
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,1036.42,754.37
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,1024.78,743.21
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,1011.63,732.32
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,994.91,719.31
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,973.7,703.98
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,949.07,686.55
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,918.53,665.01
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,884.95,641.58
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,848.05,616.28
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,808.49,589.15
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,764.34,558.94
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,718.16,525.61
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,668.94,488.32
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,618.27,449.14
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,565.71,408.49
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,512.16,365.88
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,457.04,320.91
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,401.43,274.45
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,344.62,226.89
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,287.97,179.45
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,231.34,133.53
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,175.51,93.03
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,120.21,62.99
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,74.95,55.97
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,73.87,55.39
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,72.66,54.69
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,70.94,53.56
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,69.09,52.32
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,58.72,43.93
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,56.69,42.47
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,54.48,40.92
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,52.24,39.29
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,48.61,36.37
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,44.94,33.29
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,36.54,25.94
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,31.74,21.51
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,24.17,14.24
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,16.54,0.04
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,101.49,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,259.07,114.46
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,378.87,298.77
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,495.16,399.49
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,568.96,458.57
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,653.41,521.3
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,719.87,567.0
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,786.69,610.03
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,836.98,639.75
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,885.94,667.24
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,913.16,678.67
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,948.8,695.35
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,975.92,709.67
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,1000.13,722.04
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,1016.0,729.04
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,1028.53,734.0
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,1035.03,735.22
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,1037.93,734.3
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,1033.54,728.92
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,1025.51,721.41
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,1011.91,711.5
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,994.73,699.49
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,972.22,683.23
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,946.34,664.88
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,915.81,645.63
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,882.23,624.39
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,844.63,599.48
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,804.44,572.76
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,760.69,543.74
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,714.86,511.51
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,665.25,475.73
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,614.62,438.26
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,562.79,399.62
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,509.94,358.9
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,455.31,314.87
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,399.88,269.15
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,343.73,222.74
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,287.67,176.45
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,230.73,130.95
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,174.29,90.68
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,119.15,61.63
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,75.63,55.57
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,73.97,54.53
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,72.14,53.33
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,70.4,52.32
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,68.53,51.2
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,58.49,43.17
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,56.81,42.02
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,54.21,40.25
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,51.55,38.36
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,48.3,35.78
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,45.04,33.06
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,36.61,25.75
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,31.81,21.33
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,24.23,14.04
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,16.59,0.0
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,8.54,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,91.85,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,237.26,88.82
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,359.03,283.26
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,475.99,386.64
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,558.47,454.14
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,638.11,515.41
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,704.57,563.47
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,771.32,609.14
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,823.25,643.28
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,873.92,675.37
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,913.3,697.78
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,939.26,710.58
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,967.2,724.14
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,992.25,735.52
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,1008.91,741.3
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,1022.26,745.01
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,1029.13,745.64
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,1032.43,744.17
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,1028.71,737.46
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,1021.32,728.68
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,1008.63,718.24
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,992.36,705.76
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,970.33,688.85
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,944.92,669.98
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,914.86,649.62
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,881.75,627.33
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,843.87,601.94
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,803.5,574.85
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,759.98,545.15
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,714.42,512.75
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,664.76,475.69
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,614.17,437.25
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,562.21,398.0
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,509.32,356.88
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,454.88,313.56
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,400.11,268.87
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,344.29,223.21
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,288.76,177.79
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,233.24,133.82
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,178.53,95.26
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,124.58,67.4
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,83.77,62.35
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,82.05,61.31
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,70.57,52.29
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,69.55,51.85
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,68.44,51.35
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,66.47,50.01
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,64.4,48.57
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,61.36,46.47
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,53.41,40.12
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,49.56,37.02
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,45.64,33.72
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,39.89,28.73
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,34.07,23.42
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,24.93,14.64
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,15.62,0.0
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,8.11,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,61.11,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,167.2,48.21
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,285.15,225.38
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,393.48,323.46
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,479.39,396.02
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,569.0,468.01
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,638.56,520.22
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,708.92,570.42
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,765.94,609.41
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,822.15,646.42
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,862.97,670.41
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,901.69,692.34
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,933.94,709.32
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,956.93,719.76
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,973.98,726.6
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,987.68,731.28
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,997.59,734.58
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,1004.01,735.74
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,1009.15,734.76
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,997.82,723.3
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,986.72,713.75
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,972.14,702.13
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,951.8,685.96
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,928.18,667.85
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,899.66,648.02
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,868.17,626.31
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,832.62,601.93
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,794.48,575.61
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,751.96,545.68
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,707.54,513.77
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,660.26,478.08
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,611.65,440.68
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,560.37,401.34
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,508.26,360.26
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,454.86,317.1
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,401.02,272.59
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,346.09,227.25
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,291.52,182.28
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,236.05,138.05
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,181.18,99.1
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,127.84,71.5
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,78.53,58.4
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,76.57,57.13
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,74.38,55.65
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,73.18,55.08
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,71.88,54.43
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,68.65,52.05
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,65.22,49.47
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,62.2,47.29
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,54.19,40.78
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,50.04,37.43
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,45.78,33.84
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,39.61,28.4
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,33.32,22.65
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,24.59,14.16
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,15.7,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,67.62,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,182.97,34.93
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,302.88,234.81
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,415.31,334.54
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,500.75,403.7
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,589.8,471.32
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,658.81,520.04
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,728.63,566.37
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,783.58,599.68
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,837.66,630.69
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,872.9,647.13
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,912.42,665.79
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,943.35,679.52
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,971.44,691.18
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,989.69,696.02
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,1004.66,698.93
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,1000.51,691.81
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,1005.53,690.62
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,1003.5,685.25
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,997.94,678.06
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,986.4,668.93
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,971.37,657.97
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,951.01,642.68
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,927.34,625.65
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,898.32,609.59
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,866.35,591.53
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,829.9,569.8
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,790.93,546.11
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,748.33,519.0
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,703.78,489.65
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,655.71,455.9
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,606.55,420.39
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,555.33,383.08
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,503.29,343.95
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,450.13,302.78
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,396.48,260.15
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,341.38,216.3
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,286.59,172.74
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,231.63,130.48
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,177.45,93.56
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,124.26,67.33
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,76.69,55.15
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,75.85,54.81
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,74.9,54.35
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,73.72,53.72
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,72.46,53.01
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,69.93,51.28
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,61.61,44.81
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,58.95,43.08
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,56.21,41.21
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,51.75,37.7
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,47.18,33.94
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,40.7,28.46
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,34.09,22.62
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,24.56,13.58
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,14.81,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,34.37,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,104.07,5.0
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,210.57,160.5
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,303.75,244.59
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,382.76,310.72
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,465.81,376.56
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,538.18,430.63
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,621.05,489.7
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,677.99,527.15
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,734.31,562.68
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,784.07,592.67
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,832.33,620.7
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,865.21,637.74
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,895.64,652.94
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,919.33,663.53
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,940.1,672.2
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,944.42,670.45
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,952.71,671.48
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,945.62,663.51
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,935.13,653.74
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,926.95,646.93
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,915.42,638.14
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,899.08,625.19
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,879.47,610.35
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,852.87,594.16
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,823.44,576.11
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,790.69,554.36
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,755.37,530.18
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,714.83,502.83
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,672.59,473.69
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,629.23,443.16
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,583.75,410.19
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,534.23,374.13
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,484.09,336.37
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,432.02,295.43
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,379.52,253.13
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,326.76,210.57
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,274.61,168.61
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,221.26,127.11
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,168.58,90.7
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,117.78,65.55
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,84.79,62.4
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,82.48,60.89
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,79.92,59.15
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,78.67,58.6
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,70.53,52.41
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,67.25,50.02
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,63.73,47.4
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,60.89,45.5
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,57.96,43.43
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,52.54,39.05
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,46.91,34.32
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,40.51,28.74
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,33.98,22.8
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,24.09,13.2
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,13.93,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,66.0,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,176.79,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,296.96,228.5
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,406.66,329.18
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,489.22,397.49
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,575.62,464.7
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,642.19,513.49
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,709.67,560.36
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,761.53,593.41
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,807.64,621.02
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,847.91,643.99
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,886.13,664.91
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,915.34,679.32
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,941.81,691.73
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,959.63,698.37
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,962.33,695.38
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,969.54,696.1
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,973.41,694.77
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,971.83,690.16
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,966.79,683.57
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,954.87,674.69
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,939.58,663.82
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,918.29,649.24
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,893.85,632.72
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,865.85,613.94
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,834.97,593.28
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,798.69,569.31
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,760.15,543.62
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,718.65,514.87
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,675.33,484.16
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,628.76,450.34
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,581.24,414.95
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,531.87,377.97
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,481.72,339.2
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,429.98,297.48
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,378.09,254.73
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,325.49,211.47
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,273.28,168.73
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,220.86,127.53
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,169.35,91.99
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,108.19,59.22
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,76.5,56.31
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,75.42,55.73
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,74.19,55.03
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,72.71,54.13
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,71.13,53.14
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,62.81,46.58
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,60.45,44.9
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,57.47,42.83
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,54.38,40.6
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,49.95,37.02
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,45.4,33.18
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,38.94,27.52
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,32.34,21.5
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,22.84,12.09
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,13.09,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,29.87,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,90.87,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,191.5,144.47
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,274.68,222.15
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,351.99,288.44
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,433.07,355.04
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,499.12,406.24
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,566.68,455.79
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,624.34,495.77
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,682.06,534.23
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,738.38,570.3
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,784.87,598.32
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,820.9,618.48
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,854.6,636.68
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,881.15,649.79
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,904.87,660.91
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,918.16,665.61
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,928.25,668.39
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,933.48,668.14
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,943.8,671.28
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,934.35,663.27
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,921.52,653.42
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,902.89,640.4
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,881.04,625.4
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,854.01,606.78
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,824.09,586.35
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,781.62,557.99
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,746.38,533.32
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,706.89,505.74
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,665.63,476.35
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,623.67,446.05
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,579.17,412.99
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,530.1,375.48
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,480.22,336.32
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,428.56,294.92
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,376.66,252.39
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,324.12,209.35
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,271.93,166.83
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,219.53,126.23
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,158.41,84.01
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,106.99,59.11
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,77.2,56.87
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,76.71,56.78
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,76.14,56.63
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,75.1,56.21
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,67.55,50.44
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,66.02,49.46
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,64.43,48.42
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,61.27,46.12
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,57.99,43.65
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,53.65,40.16
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,49.24,36.43
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,41.72,29.92
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,33.99,22.94
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,21.75,11.07
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,10.93,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,5.97,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,49.01,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,133.96,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,258.32,195.11
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,365.38,296.14
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,449.85,366.8
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,538.23,436.61
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,344.67,282.79
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,114.67,89.56
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,145.57,114.91
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,193.39,152.74
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,275.31,217.59
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,378.64,295.99
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,670.71,516.15
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,929.74,688.37
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,950.73,695.41
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,968.57,702.7
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,978.05,706.54
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,971.74,700.43
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,974.5,699.44
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,973.77,696.2
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,963.06,688.1
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,948.87,677.91
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,928.04,663.5
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,903.98,647.05
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,875.9,629.27
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,844.86,609.43
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,808.35,585.8
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,769.5,560.23
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,727.61,530.24
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,683.82,498.28
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,635.27,462.17
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,586.36,424.96
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,537.16,386.51
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,487.15,346.44
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,435.47,304.17
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,383.45,260.78
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,330.44,216.76
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,270.51,167.99
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,215.58,124.48
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,161.1,86.64
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,108.89,61.69
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,80.67,60.2
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,77.27,57.75
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,73.54,55.01
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,72.34,54.44
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,71.05,53.79
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,66.42,50.23
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,61.48,46.37
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,58.74,44.4
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,51.34,38.36
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,46.02,33.97
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,40.48,29.23
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,34.94,24.36
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,29.34,19.19
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,20.51,9.96
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,11.95,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,70.44,0.0
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,181.96,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,311.59,234.24
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,427.14,345.01
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,511.42,416.14
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,599.76,486.12
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,442.92,363.16
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,219.12,178.18
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,302.87,246.45
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,369.7,298.47
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,647.56,512.57
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,898.92,683.77
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,928.75,696.44
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,955.78,709.26
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,968.17,712.91
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,977.03,714.47
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,985.96,717.61
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,979.14,710.74
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,976.23,705.8
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,956.98,690.44
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,947.67,683.12
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,934.9,673.57
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,910.56,655.29
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,883.31,635.3
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,856.34,617.76
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,826.53,598.3
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,790.47,572.86
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,752.42,545.59
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,712.93,517.63
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,671.75,487.9
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,632.63,459.51
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,588.19,426.2
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,538.13,387.3
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,487.3,346.74
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,434.83,303.97
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,382.06,260.02
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,328.35,215.39
