Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,275.04,171.42
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,212.83,122.68
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,159.12,85.82
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,106.9,61.49
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,80.74,60.77
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,79.13,59.78
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,77.35,58.63
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,75.94,57.9
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,74.43,57.09
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,64.86,49.47
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,61.53,47.02
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,58.54,44.81
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,55.46,42.43
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,50.28,38.11
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,44.93,33.47
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,38.4,27.6
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,31.75,21.36
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,21.74,10.65
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,11.95,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,71.36,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,182.86,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,315.41,233.36
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,432.81,348.43
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,516.11,418.95
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,597.65,483.9
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,436.11,357.58
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,200.27,162.22
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,301.77,245.65
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,387.27,312.69
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,466.17,370.78
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,524.46,411.85
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,762.57,586.67
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,952.65,710.75
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,969.69,715.12
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,983.53,719.3
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,990.37,721.06
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,993.74,720.8
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,988.23,714.17
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,979.07,705.42
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,966.78,696.21
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,951.02,684.87
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,930.48,669.2
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,906.62,651.5
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,877.32,632.9
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,845.05,612.26
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,808.8,587.64
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,770.01,561.2
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,727.42,531.17
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,682.82,498.76
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,634.67,462.22
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,585.34,423.96
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,534.46,385.21
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,482.65,344.4
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,428.9,300.19
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,374.6,254.54
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,319.84,208.5
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,265.31,163.07
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,209.95,119.18
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,155.29,81.89
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,101.9,57.87
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,76.65,57.45
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,74.74,56.19
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,72.65,54.76
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,61.77,46.13
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,60.37,45.33
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,58.12,43.79
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,55.77,42.13
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,53.19,40.23
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,50.56,38.2
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,46.12,34.51
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,38.23,27.65
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,33.01,22.93
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,27.76,17.92
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,19.28,8.4
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,11.1,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,5.97,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,147.65,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,316.31,231.82
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,438.07,354.32
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,524.42,428.25
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,608.72,496.11
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,459.51,378.98
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,254.41,208.31
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,563.63,459.79
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,856.14,671.17
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,897.97,693.12
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,926.7,707.63
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,955.92,723.62
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,982.32,737.5
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,1001.46,745.02
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,1017.27,750.4
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,1024.44,751.69
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,1028.01,750.88
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,1023.77,744.26
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,1015.77,735.48
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,1003.76,725.77
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,988.06,713.88
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,965.85,697.93
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,940.2,679.9
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,910.44,660.58
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,877.5,639.12
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,839.49,612.98
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,798.79,584.98
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,754.21,553.73
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,707.5,519.7
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,657.3,481.28
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,605.98,441.18
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,552.27,399.27
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,497.62,355.4
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,441.52,309.23
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,385.01,261.69
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,327.95,213.27
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,271.17,165.72
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,213.68,120.48
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,157.09,82.42
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,101.75,58.31
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,77.88,58.45
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,76.5,57.63
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,74.98,56.68
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,64.2,48.06
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,62.83,47.19
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,60.93,45.87
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,58.97,44.48
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,56.07,42.33
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,53.11,40.06
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,45.1,33.32
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,41.38,30.1
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,35.44,24.83
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,29.46,19.21
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,20.15,8.44
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,11.1,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,6.4,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,99.95,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,270.43,194.0
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,394.98,319.04
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,486.42,396.99
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,582.4,473.9
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,654.81,527.89
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,728.41,579.68
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,778.49,612.95
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,834.1,648.85
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,878.12,674.05
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,920.05,696.99
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,949.95,713.1
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,976.97,727.19
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,984.43,726.95
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,1000.39,732.53
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,1008.32,732.88
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,1012.71,731.17
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,1012.25,727.12
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,1008.13,720.96
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,995.64,711.65
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,979.55,700.2
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,957.52,685.07
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,932.11,667.82
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,902.16,648.02
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,869.13,626.1
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,831.52,601.03
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,791.27,574.02
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,747.2,544.52
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,701.06,512.41
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,651.51,475.8
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,600.65,437.14
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,547.97,396.69
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,494.31,354.08
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,438.87,308.13
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,382.79,260.65
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,325.84,212.54
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,269.08,165.11
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,211.75,120.01
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,155.06,82.01
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,99.57,58.48
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,77.97,59.31
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,76.29,58.22
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,74.46,57.0
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,63.69,48.36
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,62.28,47.56
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,60.36,46.28
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,58.36,44.93
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,55.42,42.7
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,52.42,40.33
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,44.46,33.49
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,40.71,30.17
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,34.73,24.64
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,28.7,18.77
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,19.36,7.36
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,10.24,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,120.26,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,291.55,205.25
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,420.57,340.05
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,509.98,417.33
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,603.91,493.33
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,439.36,363.97
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,207.71,170.41
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,316.14,260.68
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,429.91,350.83
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,403.56,326.88
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,395.07,317.2
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,472.25,376.74
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,571.82,450.51
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,605.98,472.35
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,638.49,492.94
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,854.19,652.4
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,1014.6,758.85
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,1009.53,751.92
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,1000.85,744.21
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,987.54,733.24
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,970.65,720.07
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,947.98,703.2
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,921.98,684.22
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,891.39,663.54
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,857.8,640.78
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,819.42,614.64
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,778.56,586.62
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,734.65,555.36
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,688.73,521.59
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,639.14,483.25
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,588.59,443.17
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,536.92,401.93
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,484.31,358.62
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,429.68,312.43
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,374.69,264.75
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,318.86,215.8
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,263.34,167.78
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,207.63,122.33
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,152.71,84.57
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,98.9,61.66
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,80.36,63.09
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,78.48,61.69
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,67.14,52.18
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,65.61,51.16
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,63.98,50.04
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,61.47,48.14
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,58.85,46.11
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,55.98,43.82
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,48.73,37.58
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,44.33,33.73
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,39.84,29.65
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,33.87,24.08
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,27.85,18.14
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,18.51,6.08
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,9.39,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,93.92,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,265.35,181.63
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,398.01,321.97
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,489.68,401.5
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,585.91,479.77
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,350.71,293.19
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,53.03,39.24
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,68.08,51.92
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,83.25,64.31
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,117.05,91.92
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,151.0,119.1
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,192.64,152.37
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,253.84,200.28
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,452.91,357.14
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,651.64,503.4
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,862.23,654.0
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,1017.72,752.8
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,1011.39,742.72
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,1001.37,732.17
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,989.28,722.45
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,973.6,710.55
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,952.0,694.95
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,927.02,677.26
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,897.05,656.36
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,864.0,633.47
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,826.08,607.29
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,785.58,579.18
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,741.68,547.96
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,695.73,514.46
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,646.86,477.0
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,596.4,437.41
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,543.45,395.73
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,489.56,352.05
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,433.85,305.79
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,377.85,258.27
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,321.04,210.16
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,264.53,162.93
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,208.07,118.59
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,152.67,82.19
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,98.11,60.57
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,81.78,62.47
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,70.55,53.46
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,69.89,53.21
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,68.78,52.68
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,67.61,52.09
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,66.22,51.32
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,59.42,45.85
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,56.26,43.44
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,53.02,40.85
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,49.5,37.81
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,46.03,34.64
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,38.25,27.56
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,30.31,19.95
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,17.94,4.63
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,7.68,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,55.75,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,219.77,145.37
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,351.15,285.45
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,445.58,367.84
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,544.72,449.29
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,337.48,282.71
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,62.04,47.01
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,96.29,75.93
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,130.79,104.25
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,139.79,111.05
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,149.01,117.96
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,176.77,140.04
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,204.32,161.58
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,236.22,185.89
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,288.27,225.32
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,364.19,283.55
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,438.36,338.85
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,622.85,477.46
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,779.35,589.23
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,887.99,668.31
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,960.78,716.53
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,938.59,699.5
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,913.1,681.08
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,883.59,661.0
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,851.07,638.83
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,812.98,611.75
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,772.46,582.46
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,729.33,551.48
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,684.21,518.21
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,635.29,480.3
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,585.4,440.66
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,533.96,398.63
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,481.63,354.77
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,427.7,308.67
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,373.43,261.43
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,318.49,213.83
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,263.82,167.19
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,208.7,123.15
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,154.5,87.12
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,90.64,58.01
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,77.51,60.45
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,76.31,59.75
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,74.99,58.93
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,73.41,57.89
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,71.73,56.76
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,68.41,54.19
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,59.48,46.68
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,56.7,44.46
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,53.86,42.11
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,48.9,37.75
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,43.82,33.12
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,36.77,26.53
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,29.61,19.42
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,18.56,3.7
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,7.68,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,92.2,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,265.99,169.55
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,407.97,330.12
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,501.37,412.53
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,599.73,493.35
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,497.02,413.3
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,367.87,306.25
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,388.19,321.28
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,385.79,317.42
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,673.24,544.43
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,934.69,729.95
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,953.12,736.55
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,979.77,750.8
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,998.42,758.3
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,1013.77,763.61
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,1021.2,765.18
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,1024.99,764.52
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,1019.9,758.18
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,1011.07,749.63
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,997.72,738.31
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,980.73,724.8
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,958.75,708.52
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,933.3,690.06
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,902.37,669.34
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,868.34,646.48
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,829.7,619.17
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,788.41,589.97
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,743.71,557.04
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,696.87,521.76
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,647.51,483.02
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,596.36,442.02
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,542.67,399.58
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,487.9,354.9
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,431.18,306.82
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,373.84,257.22
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,315.84,207.23
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,258.0,158.22
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,199.67,112.1
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,142.13,74.7
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,85.46,54.27
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,73.57,56.42
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,72.32,55.54
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,70.96,54.57
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,69.06,53.38
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,67.04,52.07
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,57.17,43.87
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,55.01,42.25
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,52.3,40.18
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,49.55,38.0
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,45.38,34.35
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,41.18,30.51
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,31.71,21.94
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,25.54,15.8
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,12.48,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,91.27,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,262.92,157.9
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,406.01,325.61
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,497.19,405.79
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,593.39,483.96
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,655.85,531.25
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,726.3,581.55
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,524.45,426.13
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,246.19,198.66
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,602.51,484.11
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,915.45,702.53
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,933.64,708.31
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,960.1,722.47
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,978.37,731.43
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,993.34,738.33
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,1000.16,739.97
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,1003.45,739.5
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,1001.47,734.8
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,995.83,727.9
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,982.74,718.75
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,966.04,707.41
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,943.63,691.77
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,917.82,673.92
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,887.33,653.91
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,853.76,631.75
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,815.93,605.57
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,775.53,577.39
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,731.47,545.25
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,685.33,510.83
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,636.12,473.4
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,585.4,433.73
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,532.77,392.04
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,479.09,348.16
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,423.5,300.93
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,367.41,252.38
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,310.57,203.46
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,253.97,155.68
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,196.86,110.82
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,140.44,74.68
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,85.06,65.43
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,76.17,58.38
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,74.11,56.94
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,71.87,55.36
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,69.69,53.82
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,59.67,45.58
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,57.3,43.81
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,54.84,41.93
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,51.75,39.54
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,48.6,37.0
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,44.03,33.08
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,39.39,28.92
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,30.45,20.8
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,24.7,14.95
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,12.09,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,98.58,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,271.06,152.2
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,418.5,334.86
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,508.96,415.34
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,597.98,488.25
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,423.26,351.12
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,173.41,141.19
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,199.83,163.04
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,225.91,183.49
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,264.63,213.48
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,302.92,242.26
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,466.71,370.86
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,633.87,493.73
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,842.62,640.17
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,997.3,736.38
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,1003.69,734.82
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,1006.5,732.85
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,1004.01,726.29
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,997.82,717.64
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,984.18,706.63
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,966.91,693.6
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,944.15,675.93
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,917.97,656.33
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,887.28,635.87
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,853.46,613.4
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,815.09,587.18
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,774.06,559.08
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,729.2,528.75
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,682.23,495.69
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,632.29,458.39
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,581.21,419.17
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,528.19,378.19
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,474.17,335.04
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,418.6,289.52
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,362.75,242.7
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,305.58,194.92
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,248.72,148.27
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,192.2,105.3
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,136.79,71.36
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,82.04,61.61
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,75.95,56.97
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,75.06,56.53
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,74.07,56.02
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,63.61,47.75
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,62.22,46.96
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,60.65,45.91
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,59.07,44.82
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,55.8,42.33
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,48.16,35.98
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,44.08,32.54
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,39.99,28.9
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,32.79,22.36
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,25.48,15.12
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,12.52,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,43.05,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,184.81,93.46
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,309.35,248.11
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,402.05,330.95
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,500.08,412.24
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,571.49,468.19
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,644.05,522.04
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,447.3,366.48
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,228.15,184.14
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,395.35,321.01
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,568.78,454.18
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,749.65,586.96
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,921.97,703.06
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,937.84,707.1
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,957.35,715.0
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,968.34,719.01
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,975.79,720.87
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,982.41,720.94
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,973.54,711.05
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,962.42,701.44
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,947.77,689.73
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,927.29,673.48
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,903.45,655.23
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,874.28,634.91
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,842.11,612.65
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,805.43,587.68
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,766.16,559.94
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,723.2,529.17
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,678.2,496.23
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,629.33,458.94
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,579.14,419.76
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,527.25,379.86
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,474.48,337.91
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,419.86,292.66
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,364.87,246.21
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,309.11,199.46
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,253.75,154.04
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,197.85,111.65
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,142.94,78.25
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,78.66,59.12
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,76.08,57.34
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,74.75,56.54
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,73.3,55.64
