Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,71.62,54.66
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,69.84,53.59
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,67.14,51.61
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,58.94,44.9
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,55.76,42.48
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,52.51,39.9
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,47.1,35.28
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,41.55,30.35
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,33.59,23.1
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,25.47,14.98
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,12.55,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,141.66,62.15
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,275.49,219.46
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,364.57,299.51
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,459.45,378.28
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,539.05,440.55
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,615.88,497.45
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,678.49,542.01
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,740.64,584.49
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,788.99,614.48
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,835.6,642.34
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,871.36,661.95
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,904.57,679.47
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,928.72,691.17
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,949.76,700.79
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,953.96,700.28
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,962.46,702.87
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,974.01,706.64
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,969.2,699.95
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,958.02,690.87
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,943.34,679.75
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,922.9,665.06
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,899.14,648.35
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,870.48,628.16
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,838.81,606.1
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,802.65,581.45
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,763.91,553.78
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,721.11,523.24
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,676.32,490.63
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,627.01,453.3
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,576.78,414.45
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,525.25,374.5
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,472.92,332.75
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,418.72,288.58
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,364.04,243.1
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,308.8,197.53
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,246.33,147.63
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,189.89,105.51
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,134.5,72.39
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,81.65,61.04
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,81.63,61.37
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,80.2,60.51
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,78.62,59.55
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,76.79,58.49
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,68.38,51.92
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,65.77,50.03
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,63.03,47.99
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,59.3,45.23
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,55.46,42.24
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,49.76,37.41
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,43.95,32.24
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,35.26,24.36
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,26.37,15.35
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,13.04,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,157.25,58.12
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,313.19,248.79
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,408.25,334.03
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,508.82,416.76
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,587.19,477.48
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,667.15,536.03
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,455.53,370.82
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,159.51,126.95
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,181.75,144.79
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,222.33,176.07
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,269.43,212.16
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,315.9,246.78
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,487.26,377.53
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,658.54,499.66
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,845.27,629.38
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,990.57,719.45
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,976.66,705.35
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,971.37,698.6
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,959.67,689.23
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,944.44,677.8
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,923.42,663.21
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,899.06,646.55
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,869.4,626.45
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,836.76,604.38
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,799.72,579.33
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,760.16,551.3
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,716.93,520.74
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,671.72,488.0
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,624.37,453.07
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,574.79,415.33
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,522.39,374.06
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,469.04,330.87
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,413.34,284.95
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,357.4,237.98
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,301.05,190.97
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,245.03,145.47
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,188.96,103.8
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,133.86,71.86
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,82.88,62.06
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,81.73,61.47
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,70.59,52.66
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,69.62,52.16
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,68.12,51.2
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,66.54,50.18
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,64.04,48.38
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,61.47,46.47
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,53.07,39.66
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,49.7,36.97
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,44.92,32.86
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,40.09,28.52
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,32.06,21.29
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,23.88,12.87
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,11.81,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,160.74,44.96
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,311.87,245.8
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,407.17,331.68
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,508.24,414.57
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,585.36,474.0
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,664.13,531.21
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,723.45,571.46
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,782.29,609.55
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,828.74,636.61
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,868.0,657.83
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,900.53,674.3
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,930.3,688.53
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,951.71,697.55
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,969.87,704.46
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,967.42,699.61
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,973.39,700.53
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,975.17,697.99
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,973.33,693.33
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,961.58,684.0
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,946.23,672.62
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,924.55,656.45
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,899.49,638.27
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,869.91,619.43
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,837.24,598.56
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,799.75,573.54
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,759.67,545.98
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,715.77,515.27
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,669.82,482.31
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,620.12,444.74
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,569.71,405.82
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,517.51,366.24
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,464.48,324.64
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,410.08,280.17
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,355.45,234.72
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,299.66,188.77
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,244.28,144.43
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,189.13,104.24
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,125.1,66.22
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,77.37,57.12
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,76.85,57.01
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,75.84,56.37
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,74.75,55.67
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,73.11,54.76
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,71.39,53.77
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,62.55,46.73
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,59.67,44.58
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,56.17,41.92
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,52.57,39.07
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,46.77,34.19
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,40.83,28.98
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,32.45,21.44
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,23.89,12.39
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,12.38,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,142.17,23.76
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,283.63,222.18
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,379.84,309.73
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,480.67,393.11
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,556.59,452.37
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,633.97,509.51
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,695.12,551.73
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,755.79,591.7
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,802.39,619.33
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,847.2,644.77
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,882.02,664.78
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,914.23,682.77
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,929.22,687.78
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,948.0,695.43
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,959.32,699.55
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,967.09,701.55
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,964.56,696.19
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,958.44,688.8
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,947.97,680.19
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,933.92,669.48
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,914.39,655.39
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,891.43,639.22
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,852.55,612.8
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,821.36,591.47
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,786.16,567.38
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,748.4,540.17
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,706.0,510.08
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,661.72,477.98
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,614.73,442.26
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,566.14,404.52
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,514.66,364.54
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,462.45,322.88
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,408.67,279.18
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,350.2,231.42
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,294.59,186.03
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,239.76,142.51
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,185.59,103.51
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,133.18,74.63
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,90.25,67.47
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,89.92,67.57
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,80.9,60.61
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,80.15,60.33
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,78.24,59.23
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,76.19,58.0
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,73.22,55.97
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,70.11,53.76
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,65.56,50.35
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,60.86,46.66
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,53.41,40.31
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,45.72,33.49
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,33.13,22.25
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,22.5,11.04
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,181.29,7.88
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,361.83,282.86
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,461.73,375.82
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,567.79,463.35
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,645.11,524.15
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,717.61,577.93
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,465.41,382.31
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,122.74,96.65
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,148.42,117.78
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,174.0,137.81
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,241.59,191.45
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,291.72,229.99
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,457.7,358.57
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,623.2,478.87
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,846.09,639.0
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,1014.54,746.99
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,1010.52,738.82
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,1002.76,730.17
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,989.3,719.47
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,972.14,706.58
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,948.67,688.78
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,921.76,668.87
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,890.18,646.93
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,855.49,622.98
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,816.03,596.37
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,773.99,566.97
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,728.42,534.3
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,680.76,499.29
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,629.41,460.57
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,577.26,420.19
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,523.44,377.37
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,468.73,332.64
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,412.29,285.55
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,355.69,237.59
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,298.59,189.74
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,241.89,143.8
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,184.86,102.21
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,128.94,71.69
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,76.01,57.03
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,75.67,57.07
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,74.24,56.18
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,72.69,55.2
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,70.9,54.14
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,69.03,52.98
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,66.24,50.91
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,58.05,44.19
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,54.41,41.35
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,50.69,38.3
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,45.16,33.53
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,39.53,28.44
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,31.02,20.59
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,22.36,10.41
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,152.32,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,301.69,235.1
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,400.86,327.99
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,506.28,415.55
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,584.18,476.63
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,663.66,535.44
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,432.43,354.41
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,119.73,94.06
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,197.0,157.96
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,260.44,208.05
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,297.55,235.68
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,334.05,262.26
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,475.29,369.68
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,616.16,470.85
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,823.12,617.52
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,990.43,722.8
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,984.48,713.52
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,974.86,703.89
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,963.35,694.64
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,936.92,675.94
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,916.51,661.35
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,892.76,644.61
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,863.27,624.21
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,830.81,601.92
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,793.97,576.54
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,754.6,547.82
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,710.9,516.69
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,665.3,483.46
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,615.93,445.76
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,565.66,406.54
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,513.87,366.03
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,461.34,323.81
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,403.27,276.56
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,347.51,230.15
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,291.2,183.87
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,235.59,139.69
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,179.52,99.54
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,124.66,70.19
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,86.89,65.35
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,86.71,65.56
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,85.06,64.41
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,75.85,57.08
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,74.03,56.03
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,72.09,54.86
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,68.91,52.5
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,65.57,49.96
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,61.16,46.63
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,56.61,43.02
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,49.76,37.14
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,42.71,30.85
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,32.66,21.68
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,21.03,8.53
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,127.97,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,260.12,199.47
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,354.5,289.02
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,460.78,377.6
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,540.27,441.07
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,621.51,502.62
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,684.08,546.49
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,746.26,588.09
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,652.15,515.18
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,536.67,423.24
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,726.42,562.86
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,908.29,682.39
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,923.75,686.24
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,942.83,694.14
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,953.89,698.62
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,961.4,700.98
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,963.41,698.55
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,961.69,693.92
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,950.34,684.67
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,924.36,666.22
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,903.38,650.3
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,879.15,632.31
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,850.45,612.73
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,818.79,591.2
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,781.37,565.44
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,741.63,536.6
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,698.94,506.08
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,654.36,473.5
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,605.72,437.34
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,556.77,399.91
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,504.1,358.69
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,450.85,315.91
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,395.99,270.92
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,340.97,225.1
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,285.15,179.39
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,230.13,135.95
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,175.11,96.99
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,121.32,69.02
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,87.02,65.22
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,86.51,65.16
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,84.53,63.88
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,75.04,56.45
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,73.53,55.64
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,71.93,54.75
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,68.42,52.23
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,64.73,49.48
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,60.31,46.11
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,55.76,42.47
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,48.91,36.55
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,41.87,30.22
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,31.38,20.6
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,19.46,6.51
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,10.67,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,107.17,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,218.21,165.64
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,308.81,252.38
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,405.32,334.92
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,474.52,390.97
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,545.52,445.43
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,461.31,376.92
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,370.05,301.21
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,580.48,465.13
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,765.37,597.0
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,804.79,618.56
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,841.78,639.06
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,862.92,648.77
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,880.99,656.45
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,895.36,663.42
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,906.41,668.29
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,879.27,646.28
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,844.03,618.04
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,841.16,614.48
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,835.23,608.66
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,825.61,599.61
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,809.73,586.51
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,786.65,570.56
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,760.9,552.7
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,731.11,531.18
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,698.86,507.66
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,660.37,480.16
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,620.52,451.14
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,577.47,418.36
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,533.81,384.51
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,487.79,349.01
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,441.82,312.69
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,394.22,274.47
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,346.83,235.87
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,298.85,197.64
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,252.35,161.88
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,205.89,129.28
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,158.77,103.87
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,131.55,101.57
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,129.58,100.71
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,124.56,97.14
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,119.19,93.27
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,114.17,89.83
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,108.87,86.1
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,101.28,80.36
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,93.32,74.18
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,83.49,66.22
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,74.84,59.02
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,61.15,47.2
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,47.13,34.79
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,31.39,20.57
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,15.19,2.78
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,8.11,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,62.36,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,131.38,97.21
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,212.55,173.3
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,294.13,243.99
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,365.57,303.53
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,438.59,361.86
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,372.11,304.97
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,259.8,211.22
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,326.89,264.25
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,374.62,300.31
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,460.58,365.65
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,568.77,444.16
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,704.31,540.44
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,818.63,617.39
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,835.85,625.36
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,850.21,632.25
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,845.02,625.23
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,836.82,616.55
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,834.03,612.84
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,828.22,607.11
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,814.18,594.65
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,797.4,580.47
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,775.49,565.29
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,750.87,548.15
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,720.33,526.25
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,687.79,502.62
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,651.08,476.24
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,613.09,448.42
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,572.54,417.58
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,530.53,384.93
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,484.76,349.44
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,439.18,313.24
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,392.24,275.36
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,345.56,237.16
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,299.94,200.62
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,253.56,164.96
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,206.17,132.06
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,160.15,107.79
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,136.03,106.27
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,133.92,105.08
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,129.52,102.01
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,124.83,98.68
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,119.38,94.7
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,113.62,90.41
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,105.48,84.06
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,99.76,79.63
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,87.92,69.98
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,75.72,59.75
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,60.48,46.59
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,44.83,32.77
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,28.76,18.25
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,12.11,0.0
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,6.4,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,35.01,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,103.76,74.6
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,179.56,145.34
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,253.78,209.61
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,324.71,268.67
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,396.49,325.99
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,281.18,230.35
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,145.2,115.51
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,215.38,172.93
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,269.97,215.97
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,389.56,309.76
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,488.86,384.4
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,588.46,455.92
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,665.5,509.11
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,754.56,570.09
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,820.39,613.85
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,840.79,625.11
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,864.51,638.64
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,859.24,632.89
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,850.64,625.24
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,835.94,614.33
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,818.04,601.21
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,793.37,584.19
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,765.95,565.1
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,733.86,541.77
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,699.27,516.31
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,659.66,487.51
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,618.52,456.97
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,572.49,422.1
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,526.55,386.51
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,479.7,349.95
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,432.81,312.36
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,383.8,271.71
