Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,334.54,230.32
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,285.13,189.84
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,237.04,152.09
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,187.97,117.54
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,140.13,93.02
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,118.57,92.92
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,118.05,92.96
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,114.29,90.31
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,109.73,86.98
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,105.29,83.9
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,100.63,80.58
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,93.41,74.85
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,85.85,68.72
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,77.11,61.53
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,68.05,53.83
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,55.72,43.01
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,42.98,31.55
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,28.65,18.21
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,14.4,0.0
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,54.32,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,153.28,110.81
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,257.15,209.13
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,345.41,285.65
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,423.51,351.14
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,504.16,415.91
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,363.35,299.62
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,194.59,157.34
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,280.57,228.08
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,387.46,311.65
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,429.85,342.43
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,471.35,372.1
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,584.72,455.56
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,675.86,519.62
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,795.4,603.84
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,899.77,672.85
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,890.16,663.2
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,877.11,652.13
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,871.38,646.28
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,862.27,638.15
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,846.98,626.31
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,828.42,612.25
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,802.59,594.31
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,773.99,574.24
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,740.61,549.51
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,704.87,522.77
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,664.53,493.28
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,622.61,461.97
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,578.71,428.69
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,532.56,392.63
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,482.37,353.04
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,431.96,312.11
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,379.99,268.56
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,328.39,224.82
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,276.36,181.68
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,225.59,141.54
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,175.12,106.74
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,126.51,83.54
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,106.96,84.11
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,106.55,84.19
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,104.65,83.02
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,102.57,81.71
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,98.73,79.06
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,94.78,76.28
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,88.6,71.35
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,82.15,66.09
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,73.94,59.28
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,65.44,51.98
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,54.05,41.78
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,42.32,31.04
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,27.94,17.49
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,13.17,0.0
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,52.77,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,149.19,105.61
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,255.49,207.56
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,345.5,285.84
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,248.19,206.24
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,160.54,130.8
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,194.38,159.02
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,228.11,186.22
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,309.84,251.89
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,372.74,300.8
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,372.15,297.45
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,349.24,277.33
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,481.19,378.8
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,612.88,474.5
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,755.05,577.5
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,882.8,665.17
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,883.8,661.19
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,881.45,656.23
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,873.96,650.89
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,863.11,643.34
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,845.41,629.63
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,824.59,613.79
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,798.15,594.04
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,768.94,572.22
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,734.72,546.88
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,698.23,519.55
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,657.33,489.42
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,614.86,457.47
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,566.24,420.03
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,519.32,383.25
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,472.74,346.63
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,426.24,309.1
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,378.08,268.97
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,329.95,228.44
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,281.84,189.01
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,235.18,152.62
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,187.43,119.94
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,141.19,97.74
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,126.11,100.19
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,124.19,99.29
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,119.73,96.05
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,114.98,92.55
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,110.08,88.89
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,104.92,84.96
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,97.15,78.72
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,89.01,72.04
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,79.36,63.99
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,70.68,56.54
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,56.55,43.92
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,42.09,30.76
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,26.89,16.37
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,11.29,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,57.36,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,177.56,122.43
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,269.16,217.34
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,363.42,298.81
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,441.25,363.86
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,521.98,427.88
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,415.77,340.98
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,301.45,245.36
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,543.37,437.96
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,762.4,596.32
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,801.44,618.67
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,838.03,640.31
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,864.07,654.75
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,887.09,667.1
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,899.93,672.57
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,909.41,675.98
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,902.19,667.57
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,891.45,657.17
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,883.57,650.16
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,872.28,641.0
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,854.8,628.24
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,834.07,612.92
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,807.31,593.06
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,777.7,571.13
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,742.79,545.68
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,705.47,518.15
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,663.86,488.07
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,620.57,456.04
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,575.19,420.89
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,528.63,383.9
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,478.93,344.29
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,428.87,303.39
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,371.71,256.54
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,318.71,212.2
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,265.48,168.74
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,213.31,128.43
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,160.85,93.45
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,109.89,71.39
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,95.88,73.42
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,95.6,73.56
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,93.56,72.26
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,91.34,70.81
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,88.79,69.23
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,86.11,67.49
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,81.29,63.9
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,74.09,58.17
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,66.94,52.3
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,59.57,46.04
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,49.37,37.06
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,38.89,27.57
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,25.43,14.67
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,11.67,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,6.4,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,84.38,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,232.5,157.75
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,335.04,271.27
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,444.87,364.63
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,529.41,433.56
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,616.0,500.65
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,382.71,316.04
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,114.8,90.19
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,157.45,125.88
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,218.26,174.85
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,267.05,212.79
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,315.18,249.21
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,420.33,329.11
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,503.28,389.42
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,752.14,573.45
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,957.88,709.72
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,960.61,707.13
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,948.47,697.01
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,935.81,686.85
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,919.62,674.52
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,897.64,657.62
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,872.33,638.64
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,842.2,618.68
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,809.07,596.66
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,770.83,569.67
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,730.1,539.4
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,686.05,507.0
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,640.0,472.34
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,588.22,431.8
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,536.91,390.77
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,483.7,348.09
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,429.95,303.85
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,375.06,257.91
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,320.33,211.65
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,265.01,166.09
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,210.64,124.03
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,156.21,88.49
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,103.45,67.89
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,83.42,63.51
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,83.15,63.63
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,81.8,62.84
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,80.33,61.96
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,78.3,60.73
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,76.17,59.39
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,71.99,56.26
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,67.63,52.87
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,62.14,48.38
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,56.49,43.55
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,45.36,33.71
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,36.15,25.27
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,24.02,13.23
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,12.8,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,83.14,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,227.79,149.02
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,335.35,271.25
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,442.87,363.41
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,528.37,433.54
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,616.17,501.98
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,388.3,321.33
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,125.3,99.21
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,143.57,114.27
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,161.82,128.62
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,281.1,225.65
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,404.86,321.78
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,460.66,362.23
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,515.3,400.99
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,760.76,584.14
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,951.39,710.93
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,951.52,705.46
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,947.97,699.55
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,935.72,689.46
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,919.85,677.2
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,898.16,661.24
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,873.05,643.13
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,842.14,622.14
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,808.19,599.11
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,770.34,572.23
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,729.88,541.66
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,684.9,508.4
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,637.93,472.85
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,587.15,432.65
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,535.66,391.02
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,482.61,347.95
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,428.79,303.12
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,373.29,256.18
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,317.81,208.88
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,261.63,162.3
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,206.08,119.32
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,141.71,76.98
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,87.42,67.04
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,78.83,60.28
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,78.21,60.08
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,76.78,59.2
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,75.26,58.24
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,66.9,51.59
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,64.94,50.32
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,61.74,47.82
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,58.41,45.15
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,53.67,41.32
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,48.82,37.2
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,41.62,30.71
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,34.27,23.81
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,23.01,12.04
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,11.95,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,91.88,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,246.46,154.11
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,359.09,289.05
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,472.27,385.85
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,549.87,449.58
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,629.18,511.29
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,418.78,344.88
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,127.41,100.99
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,146.25,116.56
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,165.04,131.33
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,195.15,155.16
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,244.13,193.44
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,417.86,330.56
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,590.79,458.57
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,797.83,609.89
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,965.35,719.99
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,951.46,705.39
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,933.59,690.13
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,922.67,681.04
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,908.16,669.65
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,886.76,653.83
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,862.07,635.97
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,831.83,615.67
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,798.63,592.77
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,760.9,564.84
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,720.75,534.77
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,676.62,502.15
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,630.67,467.42
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,581.66,428.85
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,531.36,388.35
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,478.26,346.1
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,424.7,302.21
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,369.68,255.71
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,314.73,208.91
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,259.47,163.27
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,205.2,121.54
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,150.79,86.86
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,97.79,75.58
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,84.08,64.64
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,83.5,64.49
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,81.51,63.17
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,79.37,61.72
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,77.28,60.42
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,75.09,59.0
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,70.48,55.34
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,65.66,51.41
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,60.07,46.78
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,54.33,41.81
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,45.29,33.63
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,33.94,23.21
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,21.74,10.34
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,10.24,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,59.75,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,175.53,102.1
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,280.63,225.51
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,382.26,314.4
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,241.59,200.45
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,69.49,53.11
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,86.9,67.78
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,103.98,81.73
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,123.28,97.31
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,142.4,112.48
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,177.19,140.39
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,211.7,167.51
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,261.93,206.35
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,292.98,229.55
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,365.59,285.3
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,456.15,352.58
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,583.18,446.17
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,685.7,518.54
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,807.97,605.99
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,893.11,663.3
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,872.7,647.19
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,848.95,629.84
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,819.23,609.74
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,786.62,586.66
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,749.61,559.12
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,710.15,529.39
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,666.21,496.88
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,620.51,462.26
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,571.89,424.52
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,522.42,385.09
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,470.55,342.7
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,418.28,298.94
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,364.56,253.3
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,310.84,207.39
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,256.59,162.56
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,203.37,121.82
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,149.51,88.05
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,87.7,67.86
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,86.34,67.1
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,85.86,67.03
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,83.07,65.03
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,80.06,62.83
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,77.65,61.25
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,75.13,59.54
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,69.83,55.25
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,64.25,50.62
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,58.62,45.89
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,52.82,40.81
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,43.74,32.53
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,34.37,23.68
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,20.62,8.77
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,9.39,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,73.4,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,200.99,109.22
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,313.73,251.58
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,425.7,347.69
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,311.73,257.91
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,173.52,142.0
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,206.82,169.98
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,240.02,196.55
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,331.89,269.52
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,405.7,325.45
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,666.7,523.63
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,901.33,681.34
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,918.64,686.03
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,939.37,695.63
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,949.51,699.62
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,956.0,701.47
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,956.24,698.76
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,952.66,693.75
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,928.98,677.21
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,912.79,665.79
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,890.91,651.07
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,865.68,634.1
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,834.69,612.85
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,800.73,589.56
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,762.45,562.39
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,721.64,532.34
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,677.23,499.82
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,630.82,464.96
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,582.12,427.47
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,530.66,386.61
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,476.3,342.26
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,421.1,296.0
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,364.31,247.63
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,307.34,198.87
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,249.28,150.91
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,191.78,107.35
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,134.92,73.39
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,81.9,62.54
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,80.59,61.79
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,69.99,53.26
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,68.5,52.31
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,66.94,51.28
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,64.84,49.89
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,62.66,48.4
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,59.51,45.94
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,51.66,39.32
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,47.34,35.72
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,42.96,31.88
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,36.28,25.83
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,29.51,19.36
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,19.37,6.76
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,9.39,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,87.85,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,232.71,115.33
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,354.07,284.52
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,471.26,386.68
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,553.01,453.84
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,636.85,518.84
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,409.61,339.84
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,104.4,82.31
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,122.54,97.51
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,140.56,111.91
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,163.02,129.8
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,185.3,147.26
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,299.58,239.04
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,395.83,313.4
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,398.82,313.29
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,401.33,313.3
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,526.02,407.32
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,644.89,492.47
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,806.19,610.96
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,914.67,683.26
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,891.45,663.67
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,864.82,643.09
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,833.83,622.15
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,799.73,599.03
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,760.27,570.77
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,718.19,538.79
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,601.53,450.24
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,496.85,370.67
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,522.41,389.11
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,521.63,383.91
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,468.01,339.32
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,413.62,293.19
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,352.16,244.53
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,312.1,213.99
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,249.01,158.27
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,188.63,106.96
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,131.84,73.35
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,82.24,63.37
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,71.13,54.42
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,70.49,54.16
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,68.09,52.42
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,65.52,50.53
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,63.37,48.97
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,61.14,47.32
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,57.61,44.5
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,53.96,41.49
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,45.53,34.28
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,41.47,30.69
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,35.15,24.85
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,28.77,18.6
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,19.38,5.23
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.24,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,67.05,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,183.51,77.01
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,280.02,222.74
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,367.67,301.86
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,431.67,356.51
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,497.12,409.6
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,548.32,449.03
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,599.25,486.58
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,743.45,592.21
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,874.19,682.51
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,904.88,699.55
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,922.0,707.7
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,940.51,715.48
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,955.67,720.92
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,961.97,722.21
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,964.6,721.26
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,960.16,714.35
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,951.96,705.2
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,937.09,694.56
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,918.57,681.65
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,895.42,664.7
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,868.77,645.47
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,836.01,622.89
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,800.19,598.21
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,760.54,569.66
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,718.18,537.09
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,671.1,501.39
