Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,621.98,463.35
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,570.94,422.85
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,518.46,380.13
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,463.05,334.05
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,406.78,286.15
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,349.57,236.7
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,292.07,186.96
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,233.58,138.51
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,175.59,95.06
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,118.14,62.45
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,72.01,54.65
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,70.74,53.88
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,69.36,53.0
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,67.17,51.44
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,64.84,49.75
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,55.12,41.74
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,53.29,40.4
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,50.17,37.9
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,46.97,35.27
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,43.16,32.06
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,39.33,28.68
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,33.12,22.94
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,24.66,14.94
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,12.06,0.0
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,115.28,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,286.68,100.11
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,404.06,319.52
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,524.75,426.15
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,605.07,493.18
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,686.94,557.55
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,746.99,601.79
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,806.29,643.32
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,849.32,671.64
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,879.75,690.16
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,908.93,707.12
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,935.24,721.77
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,952.06,730.04
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,965.42,736.04
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,971.64,737.26
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,974.13,736.15
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,967.65,729.15
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,957.34,719.81
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,942.19,708.77
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,923.36,695.38
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,899.28,677.18
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,871.73,656.74
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,839.09,634.1
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,803.33,609.25
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,762.93,580.52
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,719.95,547.9
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,673.0,511.55
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,623.99,472.79
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,572.0,430.85
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,519.06,387.04
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,464.37,340.64
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,408.84,292.45
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,351.48,242.14
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,293.82,191.6
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,235.58,142.84
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,177.96,99.51
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,120.24,66.85
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,77.4,59.89
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,75.92,58.96
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,74.33,57.91
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,63.13,48.56
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,61.0,46.91
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,59.0,45.45
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,56.94,43.92
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,53.98,41.55
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,50.95,39.05
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,46.45,35.21
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,38.48,28.15
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,32.42,22.49
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,26.35,16.33
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,12.93,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,114.77,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,284.15,71.25
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,404.56,318.24
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,527.23,427.37
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,607.21,494.1
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,688.67,557.97
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,440.01,364.1
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,105.08,82.31
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,152.96,122.63
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,218.84,176.08
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,237.21,189.65
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,255.23,202.84
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,302.12,239.12
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,347.96,273.75
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,380.82,297.71
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,412.51,320.46
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,506.22,390.37
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,577.0,441.47
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,791.61,600.31
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,933.3,695.03
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,908.62,675.84
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,880.42,655.74
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,846.73,633.46
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,809.91,608.85
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,768.8,580.52
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,725.05,548.04
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,677.38,512.74
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,627.63,474.73
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,574.89,432.45
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,520.98,387.98
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,465.13,341.19
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,408.4,292.35
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,349.92,240.8
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,291.31,189.29
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,232.19,139.72
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,173.56,95.95
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,115.19,64.1
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,75.94,58.93
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,74.71,58.19
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,73.37,57.35
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,80.77,63.86
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,104.7,84.49
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,80.11,63.96
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,57.19,44.5
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,54.91,42.72
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,52.66,40.89
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,44.27,33.51
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,40.15,29.71
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,34.11,24.01
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,28.15,17.67
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,13.86,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,79.35,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,207.99,25.87
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,340.85,268.52
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,463.67,378.24
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,544.13,445.12
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,626.89,509.86
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,689.56,556.07
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,752.0,599.68
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,790.34,624.18
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,832.78,650.83
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,864.66,669.22
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,893.7,685.29
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,911.55,692.14
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,926.01,696.71
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,933.67,699.09
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,927.1,692.15
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,926.99,688.52
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,923.19,682.53
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,909.43,671.88
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,892.1,659.04
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,868.6,642.52
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,841.79,623.78
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,766.68,570.38
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,679.59,505.47
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,656.94,489.53
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,631.86,471.08
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,606.07,451.72
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,576.57,428.97
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,543.6,402.53
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,501.26,366.94
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,448.85,323.2
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,395.66,277.85
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,340.54,230.42
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,285.09,182.89
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,229.11,137.41
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,164.93,90.69
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,109.18,61.53
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,75.61,57.69
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,74.79,57.32
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,73.93,56.89
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,71.91,55.49
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,69.77,53.99
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,67.41,52.38
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,59.5,45.96
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,56.04,43.17
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,52.46,40.2
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,47.43,35.89
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,42.32,31.3
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,34.85,24.41
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,27.28,16.56
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,13.48,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,62.06,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,168.85,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,304.27,238.77
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,427.31,350.96
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,508.19,420.02
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,591.13,487.1
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,657.82,538.23
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,724.26,586.82
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,772.69,620.11
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,819.31,651.05
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,631.14,506.14
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,402.31,321.94
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,681.66,541.91
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,923.79,712.58
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,932.69,713.65
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,937.93,714.21
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,933.67,708.43
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,936.67,707.88
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,922.35,697.26
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,904.41,684.41
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,881.02,666.89
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,854.18,647.1
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,821.81,624.71
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,786.4,600.11
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,745.91,570.5
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,702.93,537.72
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,656.63,502.72
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,608.34,465.25
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,556.48,423.06
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,504.18,379.33
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,450.1,333.42
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,395.38,285.77
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,339.3,235.77
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,282.88,185.82
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,226.34,138.55
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,170.46,97.64
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,112.79,69.6
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,104.0,83.26
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,124.73,101.24
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,150.87,123.86
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,105.42,85.51
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,67.33,53.01
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,65.22,51.48
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,63.05,49.86
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,55.6,43.53
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,53.44,41.73
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,48.41,37.27
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,43.32,32.55
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,36.21,25.78
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,27.16,16.22
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,13.66,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,29.13,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,83.43,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,201.94,156.97
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,323.1,266.72
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,404.69,337.54
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,489.17,407.67
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,558.87,462.71
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,629.47,515.61
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,691.79,560.02
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,762.25,608.79
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,802.86,634.5
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,840.82,657.91
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,875.13,678.28
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,906.0,695.95
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,917.47,700.5
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,925.36,702.87
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,936.8,708.2
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,939.73,707.86
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,925.68,696.25
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,907.98,682.47
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,884.39,665.5
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,857.35,646.2
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,824.63,624.16
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,788.87,599.83
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,748.57,569.38
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,705.75,536.1
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,659.49,500.3
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,611.19,462.05
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,559.98,419.87
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,506.87,375.1
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,451.29,328.52
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,394.89,280.03
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,337.59,229.68
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,280.27,179.74
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,221.57,131.31
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,163.53,89.84
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,106.73,62.81
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,80.43,62.27
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,69.58,53.45
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,68.79,53.06
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,67.49,52.24
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,66.16,51.39
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,63.96,49.78
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,61.71,48.1
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,53.64,41.29
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,50.63,38.76
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,45.45,34.27
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,40.21,29.51
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,32.56,22.39
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,24.86,13.79
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,12.8,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,58.94,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,158.45,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,298.86,230.81
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,423.07,345.03
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,512.49,419.24
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,604.53,491.12
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,670.39,539.81
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,736.04,585.84
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,786.61,618.87
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,829.74,645.46
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,863.35,663.38
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,894.07,678.83
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,916.28,688.82
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,935.09,696.51
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,942.79,698.89
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,936.24,692.18
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,935.51,688.28
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,931.02,682.03
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,916.5,671.29
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,898.36,658.34
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,875.28,641.38
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,848.72,622.14
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,816.08,599.66
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,780.39,575.09
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,740.76,546.46
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,698.52,514.92
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,652.21,480.33
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,603.87,443.32
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,551.9,402.83
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,499.49,360.82
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,445.31,316.1
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,390.42,269.77
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,334.45,222.18
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,278.67,175.19
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,213.94,124.2
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,157.06,85.23
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,101.1,59.82
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,79.38,60.12
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,78.64,59.83
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,77.87,59.51
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,76.25,58.47
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,68.14,52.0
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,65.43,50.1
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,62.62,48.07
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,58.49,44.74
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,54.23,41.19
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,48.47,36.25
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,42.6,31.0
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,33.42,22.63
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,24.03,12.23
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,12.38,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,64.04,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,169.45,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,312.25,237.23
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,438.98,354.37
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,529.18,428.41
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,622.38,500.16
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,686.79,544.98
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,751.03,586.61
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,794.15,611.44
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,841.43,637.85
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,874.01,655.42
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,903.69,670.82
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,924.11,678.63
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,930.55,677.45
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,937.34,680.19
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,940.51,680.49
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,935.69,675.63
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,927.12,668.38
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,912.96,657.46
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,895.16,644.39
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,872.08,627.17
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,845.54,607.82
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,813.23,586.49
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,777.86,563.12
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,737.74,533.67
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,695.04,501.82
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,648.75,468.06
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,600.42,431.91
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,548.76,391.64
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,496.17,349.62
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,441.42,306.23
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,385.95,260.97
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,329.08,213.47
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,272.17,166.4
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,214.61,121.86
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,157.79,84.37
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,101.47,60.8
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,72.79,53.77
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,72.12,53.52
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,71.43,53.24
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,69.55,51.99
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,67.59,50.66
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,65.06,48.95
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,57.28,42.78
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,53.62,39.87
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,49.88,36.79
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,44.71,32.49
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,39.49,27.91
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,30.58,19.85
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,21.5,9.36
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,6.4,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,162.0,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,305.79,224.15
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,431.87,339.27
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,519.96,409.66
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,610.87,477.87
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,676.45,525.74
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,741.85,571.47
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,789.34,601.96
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,829.26,626.39
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,863.15,644.95
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,894.12,661.17
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,914.25,669.35
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,930.91,675.28
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,938.82,675.14
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,943.01,672.83
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,930.36,660.75
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,924.59,653.4
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,910.91,642.54
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,893.57,629.64
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,869.55,612.73
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,842.16,593.85
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,809.95,573.2
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,774.72,550.38
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,734.46,521.43
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,691.72,490.35
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,645.37,457.18
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,597.08,421.77
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,544.76,381.95
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,492.3,341.08
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,438.54,298.85
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,380.04,252.22
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,323.3,206.29
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,266.94,161.06
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,209.86,118.2
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,153.88,82.48
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,99.37,61.2
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,85.96,63.57
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,85.09,63.21
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,76.68,56.77
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,75.42,55.95
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,74.12,55.1
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,71.28,53.2
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,68.35,51.17
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,64.4,48.1
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,60.4,44.86
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,53.29,39.02
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,43.58,30.74
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,32.34,20.83
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,20.94,7.67
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,11.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,64.63,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,224.05,164.58
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,333.05,269.91
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,422.27,346.29
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,515.7,421.94
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,591.06,479.54
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,661.95,530.93
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,717.04,567.6
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,770.53,601.61
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,808.16,624.39
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,843.16,644.88
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,867.91,657.93
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,889.45,668.73
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,899.51,672.77
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,900.1,670.69
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,897.08,665.15
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,890.45,657.43
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,879.05,648.03
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,864.05,636.43
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,842.63,621.07
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,817.8,603.51
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,786.78,582.58
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,752.85,558.49
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,714.73,529.97
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,674.04,499.09
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,628.87,465.08
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,581.91,428.9
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,532.48,389.24
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,482.61,348.06
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,426.9,302.14
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,372.34,256.07
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,315.92,208.25
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,259.57,161.17
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,203.41,117.65
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,148.3,81.93
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,93.4,61.05
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,82.84,63.29
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,81.86,62.81
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,80.85,62.3
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,71.73,54.88
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,69.65,53.32
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,66.98,51.46
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,64.24,49.49
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,59.77,45.85
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,55.18,41.97
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,48.66,36.33
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,42.0,30.32
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,31.51,20.65
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,19.5,5.53
2016,9,8,18,15,101.0,12.5,2.35,19.5,19.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,65.5,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,131.0,14.0,1.6,14.0,19.0,107.83,0.0
2016,9,9,6,15,261.5,27.0,1.65,14.5,57.0,286.4,208.52
2016,9,9,6,30,392.0,40.0,1.7,15.0,95.0,413.3,333.59
2016,9,9,6,45,474.0,49.0,1.75,16.0,143.5,503.5,408.97
2016,9,9,7,0,556.0,58.0,1.8,17.0,192.0,596.79,481.95
2016,9,9,7,15,329.5,96.5,1.75,17.5,181.0,450.99,368.56
2016,9,9,7,30,103.0,135.0,1.7,18.0,170.0,261.27,212.85
2016,9,9,7,45,419.5,107.5,1.65,19.0,284.5,551.45,445.98
2016,9,9,8,0,736.0,80.0,1.6,20.0,399.0,818.35,633.68
2016,9,9,8,15,762.0,84.0,1.55,21.0,448.5,851.94,648.94
2016,9,9,8,30,788.0,88.0,1.5,22.0,498.0,882.65,664.22
2016,9,9,8,45,648.5,141.0,1.5,23.0,498.5,817.53,615.57
2016,9,9,9,0,509.0,194.0,1.5,24.0,499.0,730.16,551.35
2016,9,9,9,15,514.5,207.0,1.55,25.0,534.0,741.27,556.38
2016,9,9,9,30,520.0,220.0,1.6,26.0,569.0,749.58,558.54
2016,9,9,9,45,699.5,161.0,1.65,27.0,656.0,846.43,622.33
2016,9,9,10,0,879.0,102.0,1.7,28.0,743.0,910.9,660.24
2016,9,9,10,15,887.0,103.5,1.75,28.5,771.5,897.13,648.89
2016,9,9,10,30,895.0,105.0,1.8,29.0,800.0,879.74,636.17
2016,9,9,10,45,901.0,106.0,1.85,29.5,821.5,856.59,619.85
2016,9,9,11,0,907.0,107.0,1.9,30.0,843.0,830.03,601.41
2016,9,9,11,15,910.5,107.5,1.9,30.5,856.5,797.77,578.86
2016,9,9,11,30,914.0,108.0,1.9,31.0,870.0,762.48,554.01
2016,9,9,11,45,916.0,108.0,1.9,32.0,876.0,722.85,523.59
2016,9,9,12,0,918.0,108.0,1.9,33.0,882.0,680.63,491.05
2016,9,9,12,15,917.5,108.0,1.95,33.5,879.5,634.54,456.53
2016,9,9,12,30,917.0,108.0,2.0,34.0,877.0,586.44,419.74
2016,9,9,12,45,903.5,114.0,2.1,34.5,863.0,534.86,379.69
2016,9,9,13,0,890.0,120.0,2.2,35.0,849.0,482.72,338.17
2016,9,9,13,15,885.0,119.0,2.3,34.5,830.5,428.54,295.32
2016,9,9,13,30,880.0,118.0,2.4,34.0,812.0,373.73,250.73
2016,9,9,13,45,873.5,116.0,2.5,34.0,785.5,317.45,204.0
2016,9,9,14,0,867.0,114.0,2.6,34.0,759.0,261.16,158.01
2016,9,9,14,15,856.5,112.0,2.65,33.5,726.0,196.38,109.22
2016,9,9,14,30,846.0,110.0,2.7,33.0,693.0,139.75,73.93
2016,9,9,14,45,832.5,107.0,2.8,33.0,653.5,83.61,62.37
2016,9,9,15,0,819.0,104.0,2.9,33.0,614.0,76.79,57.07
2016,9,9,15,15,800.5,101.0,2.95,32.5,569.5,75.89,56.64
2016,9,9,15,30,782.0,98.0,3.0,32.0,525.0,74.97,56.2
