Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,757.5,94.0,3.05,31.5,476.5,73.2,55.05
2016,9,9,16,0,733.0,90.0,3.1,31.0,428.0,65.3,48.82
2016,9,9,16,15,699.0,85.0,3.1,30.0,376.5,62.77,47.09
2016,9,9,16,30,665.0,80.0,3.1,29.0,325.0,60.18,45.25
2016,9,9,16,45,616.5,73.0,3.15,28.0,273.0,55.88,41.87
2016,9,9,17,0,568.0,66.0,3.2,27.0,221.0,51.47,38.27
2016,9,9,17,15,495.0,57.5,3.1,25.5,171.0,45.59,33.29
2016,9,9,17,30,422.0,49.0,3.0,24.0,121.0,39.63,27.98
2016,9,9,17,45,306.0,36.5,2.9,22.5,78.5,29.9,19.0
2016,9,9,18,0,190.0,24.0,2.8,21.0,36.0,18.72,2.92
2016,9,9,18,15,95.0,12.0,2.7,20.0,18.0,10.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,54.0,12.0,2.4,14.0,14.0,49.68,0.0
2016,9,10,6,15,163.5,29.0,2.45,14.5,49.0,210.71,149.68
2016,9,10,6,30,273.0,46.0,2.5,15.0,84.0,323.35,263.33
2016,9,10,6,45,354.0,59.0,2.55,15.5,130.0,411.48,339.93
2016,9,10,7,0,435.0,72.0,2.6,16.0,176.0,503.87,415.64
2016,9,10,7,15,219.5,93.0,2.55,16.5,146.0,327.35,272.25
2016,9,10,7,30,4.0,114.0,2.5,17.0,116.0,111.17,88.01
2016,9,10,7,45,38.5,144.5,2.45,18.0,161.5,189.95,154.07
2016,9,10,8,0,73.0,175.0,2.4,19.0,207.0,255.29,206.7
2016,9,10,8,15,148.0,197.5,2.4,19.5,271.5,367.16,295.93
2016,9,10,8,30,223.0,220.0,2.4,20.0,336.0,459.83,367.08
2016,9,10,8,45,356.0,210.5,2.4,21.0,414.0,588.24,463.15
2016,9,10,9,0,489.0,201.0,2.4,22.0,492.0,717.8,555.03
2016,9,10,9,15,494.0,215.5,2.45,23.0,527.5,729.95,558.93
2016,9,10,9,30,499.0,230.0,2.5,24.0,563.0,739.3,561.8
2016,9,10,9,45,645.5,184.0,2.6,25.0,638.0,819.37,617.04
2016,9,10,10,0,792.0,138.0,2.7,26.0,713.0,878.8,653.79
2016,9,10,10,15,801.5,140.5,2.8,26.5,741.0,867.76,644.26
2016,9,10,10,30,811.0,143.0,2.9,27.0,769.0,853.12,633.03
2016,9,10,10,45,817.0,144.5,3.0,27.5,790.0,831.05,616.89
2016,9,10,11,0,823.0,146.0,3.1,28.0,811.0,805.68,598.61
2016,9,10,11,15,827.0,147.0,3.15,28.0,824.0,775.13,577.14
2016,9,10,11,30,831.0,148.0,3.2,28.0,837.0,741.67,552.75
2016,9,10,11,45,832.0,148.5,3.3,28.5,842.5,702.95,523.4
2016,9,10,12,0,833.0,149.0,3.4,29.0,848.0,661.9,491.86
2016,9,10,12,15,832.5,148.5,3.45,29.0,845.0,616.98,457.69
2016,9,10,12,30,832.0,148.0,3.5,29.0,842.0,570.29,421.35
2016,9,10,12,45,833.5,144.5,3.6,29.0,832.5,520.62,381.93
2016,9,10,13,0,835.0,141.0,3.7,29.0,823.0,469.5,340.22
2016,9,10,13,15,829.5,140.0,3.75,29.0,804.0,416.38,295.87
2016,9,10,13,30,824.0,139.0,3.8,29.0,785.0,362.86,250.36
2016,9,10,13,45,816.0,137.0,3.85,29.0,759.0,307.81,203.49
2016,9,10,14,0,808.0,135.0,3.9,29.0,733.0,253.13,157.89
2016,9,10,14,15,797.0,132.5,3.9,28.5,700.5,198.26,115.89
2016,9,10,14,30,786.0,130.0,3.9,28.0,668.0,144.56,82.38
2016,9,10,14,45,772.0,126.0,3.9,28.0,629.5,91.15,69.98
2016,9,10,15,0,758.0,122.0,3.9,28.0,591.0,80.06,61.06
2016,9,10,15,15,738.0,118.0,3.85,27.5,547.0,79.09,60.57
2016,9,10,15,30,718.0,114.0,3.8,27.0,503.0,78.08,60.04
2016,9,10,15,45,693.5,108.5,3.75,26.5,455.5,75.93,58.56
2016,9,10,16,0,669.0,103.0,3.7,26.0,408.0,73.68,56.99
2016,9,10,16,15,633.0,97.0,3.6,25.0,358.0,70.83,54.99
2016,9,10,16,30,597.0,91.0,3.5,24.0,308.0,67.91,52.86
2016,9,10,16,45,548.0,82.5,3.45,23.5,257.5,62.83,48.67
2016,9,10,17,0,499.0,74.0,3.4,23.0,207.0,57.6,44.2
2016,9,10,17,15,426.0,63.0,3.2,22.0,159.0,49.96,37.53
2016,9,10,17,30,353.0,52.0,3.0,21.0,111.0,39.89,28.51
2016,9,10,17,45,245.5,37.0,2.9,20.0,71.0,28.58,17.94
2016,9,10,18,0,138.0,22.0,2.8,19.0,31.0,17.11,0.0
2016,9,10,18,15,69.0,11.0,2.75,18.5,15.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,34.78,0.0
2016,9,11,6,15,124.0,29.5,2.7,14.5,44.0,162.3,111.53
2016,9,11,6,30,212.0,49.0,2.8,15.0,77.0,279.8,227.3
2016,9,11,6,45,290.0,64.5,2.9,15.5,122.0,366.7,303.64
2016,9,11,7,0,368.0,80.0,3.0,16.0,167.0,457.64,379.94
2016,9,11,7,15,221.0,105.5,2.95,16.5,161.0,347.65,288.92
2016,9,11,7,30,74.0,131.0,2.9,17.0,155.0,212.16,174.22
2016,9,11,7,45,45.0,142.0,2.85,18.0,157.0,192.85,156.62
2016,9,11,8,0,16.0,153.0,2.8,19.0,159.0,157.84,125.88
2016,9,11,8,15,26.0,177.0,2.8,19.5,189.0,189.64,151.45
2016,9,11,8,30,36.0,201.0,2.8,20.0,219.0,239.72,190.92
2016,9,11,8,45,70.5,232.5,2.8,20.5,273.0,303.96,241.51
2016,9,11,9,0,105.0,264.0,2.8,21.0,327.0,366.89,289.73
2016,9,11,9,15,268.5,259.0,2.8,21.5,434.0,546.04,427.45
2016,9,11,9,30,432.0,254.0,2.8,22.0,541.0,701.08,540.25
2016,9,11,9,45,608.0,196.0,2.85,23.0,623.0,795.39,606.6
2016,9,11,10,0,784.0,138.0,2.9,24.0,705.0,869.2,654.12
2016,9,11,10,15,793.5,140.0,2.95,24.5,732.5,857.72,643.71
2016,9,11,10,30,803.0,142.0,3.0,25.0,760.0,842.68,631.74
2016,9,11,10,45,682.0,209.0,3.1,25.5,744.0,785.48,589.49
2016,9,11,11,0,561.0,276.0,3.2,26.0,728.0,718.97,539.03
2016,9,11,11,15,574.0,271.0,3.3,26.0,740.0,695.89,522.71
2016,9,11,11,30,587.0,266.0,3.4,26.0,752.0,670.15,503.93
2016,9,11,11,45,588.5,267.5,3.5,26.5,757.0,640.86,481.07
2016,9,11,12,0,590.0,269.0,3.6,27.0,762.0,608.0,455.36
2016,9,11,12,15,590.0,268.0,3.7,27.0,759.5,570.69,426.9
2016,9,11,12,30,590.0,267.0,3.8,27.0,757.0,532.16,396.89
2016,9,11,12,45,596.5,259.5,3.9,27.0,749.0,490.85,364.11
2016,9,11,13,0,603.0,252.0,4.0,27.0,741.0,448.22,329.44
2016,9,11,13,15,602.5,245.0,4.1,26.5,724.0,402.18,292.02
2016,9,11,13,30,602.0,238.0,4.2,26.0,707.0,355.87,253.55
2016,9,11,13,45,713.5,180.0,4.35,26.0,718.0,302.52,205.23
2016,9,11,14,0,825.0,122.0,4.5,26.0,729.0,243.83,151.99
2016,9,11,14,15,814.0,119.5,4.5,25.5,696.0,188.14,109.05
2016,9,11,14,30,803.0,117.0,4.5,25.0,663.0,133.58,75.32
2016,9,11,14,45,788.5,114.5,4.55,24.5,624.5,82.04,63.45
2016,9,11,15,0,774.0,112.0,4.6,24.0,586.0,81.78,63.58
2016,9,11,15,15,754.5,108.0,4.55,23.0,542.5,80.39,62.85
2016,9,11,15,30,735.0,104.0,4.5,22.0,499.0,72.0,56.16
2016,9,11,15,45,707.0,100.5,4.5,21.5,451.0,70.89,55.52
2016,9,11,16,0,679.0,97.0,4.5,21.0,403.0,69.78,54.86
2016,9,11,16,15,643.5,91.0,4.4,20.0,353.0,66.76,52.64
2016,9,11,16,30,608.0,85.0,4.3,19.0,303.0,63.66,50.28
2016,9,11,16,45,555.5,78.0,4.2,18.5,252.5,59.54,46.82
2016,9,11,17,0,503.0,71.0,4.1,18.0,202.0,55.37,43.17
2016,9,11,17,15,429.5,60.5,3.95,17.5,154.5,48.06,36.56
2016,9,11,17,30,356.0,50.0,3.8,17.0,107.0,40.58,29.54
2016,9,11,17,45,246.0,35.5,3.7,16.5,67.5,27.47,17.08
2016,9,11,18,0,136.0,21.0,3.6,16.0,28.0,16.35,0.0
2016,9,11,18,15,68.0,10.5,3.5,15.5,14.0,8.96,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,3.6,12.5,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,3.7,13.0,16.0,77.29,0.0
2016,9,12,6,15,234.5,26.5,3.75,13.5,53.0,259.01,175.33
2016,9,12,6,30,378.0,40.0,3.8,14.0,90.0,399.87,325.78
2016,9,12,6,45,478.0,47.5,3.85,14.5,140.0,502.4,414.93
2016,9,12,7,0,578.0,55.0,3.9,15.0,190.0,608.49,501.77
2016,9,12,7,15,631.5,61.0,3.9,15.5,242.0,674.48,553.33
2016,9,12,7,30,685.0,67.0,3.9,16.0,294.0,740.37,602.25
2016,9,12,7,45,725.0,70.5,3.9,16.5,346.5,784.35,632.68
2016,9,12,8,0,765.0,74.0,3.9,17.0,399.0,832.64,665.21
2016,9,12,8,15,590.5,128.0,3.9,17.5,397.0,745.66,597.55
2016,9,12,8,30,416.0,182.0,3.9,18.0,395.0,635.55,510.24
2016,9,12,8,45,474.5,182.0,3.95,18.5,446.5,686.29,547.63
2016,9,12,9,0,533.0,182.0,4.0,19.0,498.0,734.86,581.76
2016,9,12,9,15,545.5,192.5,4.0,19.5,535.0,749.6,589.44
2016,9,12,9,30,558.0,203.0,4.0,20.0,572.0,761.44,595.21
2016,9,12,9,45,732.5,147.0,4.0,20.5,658.0,854.52,660.51
2016,9,12,10,0,907.0,91.0,4.0,21.0,744.0,915.9,700.38
2016,9,12,10,15,914.5,92.5,4.05,21.0,772.5,901.07,688.77
2016,9,12,10,30,922.0,94.0,4.1,21.0,801.0,882.55,675.26
2016,9,12,10,45,927.5,95.0,4.15,21.5,822.0,858.22,656.55
2016,9,12,11,0,933.0,96.0,4.2,22.0,843.0,830.41,635.54
2016,9,12,11,15,936.5,96.5,4.25,22.0,857.0,797.26,612.01
2016,9,12,11,30,940.0,97.0,4.3,22.0,871.0,761.0,585.73
2016,9,12,11,45,939.0,98.5,4.35,22.0,875.5,719.68,553.9
2016,9,12,12,0,938.0,100.0,4.4,22.0,880.0,675.88,519.63
2016,9,12,12,15,938.0,100.0,4.45,22.0,877.5,629.12,482.38
2016,9,12,12,30,938.0,100.0,4.5,22.0,875.0,580.26,442.52
2016,9,12,12,45,934.5,100.5,4.6,22.0,864.0,528.25,399.24
2016,9,12,13,0,931.0,101.0,4.7,22.0,853.0,474.88,353.61
2016,9,12,13,15,927.5,100.0,4.7,21.5,835.0,419.27,305.48
2016,9,12,13,30,924.0,99.0,4.7,21.0,817.0,362.81,255.6
2016,9,12,13,45,920.0,97.0,4.7,21.0,791.0,304.89,203.87
2016,9,12,14,0,916.0,95.0,4.7,21.0,765.0,246.65,153.36
2016,9,12,14,15,908.0,93.5,4.65,20.5,732.5,188.1,107.54
2016,9,12,14,30,900.0,92.0,4.6,20.0,700.0,130.1,72.26
2016,9,12,14,45,890.0,89.0,4.6,19.5,661.0,77.83,61.21
2016,9,12,15,0,880.0,86.0,4.6,19.0,622.0,76.05,60.0
2016,9,12,15,15,864.5,83.5,4.55,18.5,577.5,74.36,58.85
2016,9,12,15,30,849.0,81.0,4.5,18.0,533.0,64.45,50.57
2016,9,12,15,45,829.0,77.5,4.45,18.0,484.0,62.59,49.13
2016,9,12,16,0,809.0,74.0,4.4,18.0,435.0,60.67,47.62
2016,9,12,16,15,777.0,70.0,4.3,17.0,382.5,58.16,45.76
2016,9,12,16,30,745.0,66.0,4.2,16.0,330.0,55.62,43.8
2016,9,12,16,45,696.5,61.0,4.15,15.5,276.0,52.07,40.78
2016,9,12,17,0,648.0,56.0,4.1,15.0,222.0,44.55,34.09
2016,9,12,17,15,572.0,49.0,3.9,14.5,170.5,39.47,29.39
2016,9,12,17,30,496.0,42.0,3.7,14.0,119.0,34.4,24.46
2016,9,12,17,45,351.0,31.0,3.5,13.5,75.0,25.61,15.47
2016,9,12,18,0,206.0,20.0,3.3,13.0,31.0,16.75,0.0
2016,9,12,18,15,103.0,10.0,3.35,13.0,15.5,8.54,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,14.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,8.0,1.9,14.0,8.0,6.57,0.0
2016,9,13,6,30,0.0,14.0,2.0,14.0,14.0,11.51,3.88
2016,9,13,6,45,0.0,21.5,2.15,14.5,21.5,17.7,9.37
2016,9,13,7,0,0.0,29.0,2.3,15.0,29.0,23.91,14.8
2016,9,13,7,15,0.0,37.5,2.35,15.5,37.5,30.96,20.87
2016,9,13,7,30,0.0,46.0,2.4,16.0,46.0,38.02,26.85
2016,9,13,7,45,0.0,85.0,2.45,16.5,85.0,72.59,55.95
2016,9,13,8,0,0.0,124.0,2.5,17.0,124.0,111.16,87.8
2016,9,13,8,15,40.0,169.5,2.45,17.0,190.0,211.15,171.08
2016,9,13,8,30,80.0,215.0,2.4,17.0,256.0,298.89,241.81
2016,9,13,8,45,299.0,201.0,2.4,17.5,374.0,520.78,418.75
2016,9,13,9,0,518.0,187.0,2.4,18.0,492.0,725.03,570.54
2016,9,13,9,15,434.0,230.5,2.35,18.5,498.0,686.01,535.14
2016,9,13,9,30,350.0,274.0,2.3,19.0,504.0,626.53,487.51
2016,9,13,9,45,343.5,295.0,2.3,19.5,531.0,631.28,488.71
2016,9,13,10,0,337.0,316.0,2.3,20.0,558.0,633.89,487.98
2016,9,13,10,15,587.5,227.5,2.3,20.5,668.5,767.49,586.42
2016,9,13,10,30,838.0,139.0,2.3,21.0,779.0,863.58,652.0
2016,9,13,10,45,851.0,136.5,2.35,21.5,801.5,842.23,634.96
2016,9,13,11,0,864.0,134.0,2.4,22.0,824.0,817.21,616.61
2016,9,13,11,15,867.5,135.0,2.35,22.0,837.0,784.87,593.3
2016,9,13,11,30,871.0,136.0,2.3,22.0,850.0,749.53,566.75
2016,9,13,11,45,879.0,132.5,2.3,22.5,856.5,705.94,533.48
2016,9,13,12,0,887.0,129.0,2.3,23.0,863.0,665.24,501.51
2016,9,13,12,15,885.5,128.5,2.2,23.0,859.5,618.81,465.1
2016,9,13,12,30,884.0,128.0,2.1,23.0,856.0,570.6,426.54
2016,9,13,12,45,881.0,127.5,2.05,23.5,844.5,520.09,384.73
2016,9,13,13,0,878.0,127.0,2.0,24.0,833.0,468.34,341.02
2016,9,13,13,15,872.5,125.5,1.95,24.0,813.0,413.95,295.03
2016,9,13,13,30,867.0,124.0,1.9,24.0,793.0,354.34,244.32
2016,9,13,13,45,861.0,121.0,1.85,24.5,767.0,296.81,194.58
2016,9,13,14,0,855.0,118.0,1.8,25.0,741.0,239.4,146.44
2016,9,13,14,15,844.0,116.0,1.8,24.5,707.0,182.35,103.69
2016,9,13,14,30,833.0,114.0,1.8,24.0,673.0,126.41,71.26
2016,9,13,14,45,819.5,110.5,1.8,24.0,633.5,80.41,62.18
2016,9,13,15,0,806.0,107.0,1.8,24.0,594.0,79.36,61.52
2016,9,13,15,15,786.0,103.5,1.8,24.0,549.0,78.15,60.69
2016,9,13,15,30,766.0,100.0,1.8,24.0,504.0,76.9,59.83
2016,9,13,15,45,739.0,95.5,1.8,24.0,455.0,68.33,52.77
2016,9,13,16,0,712.0,91.0,1.8,24.0,406.0,66.35,51.28
2016,9,13,16,15,675.0,85.5,1.75,23.5,354.5,63.48,49.08
2016,9,13,16,30,638.0,80.0,1.7,23.0,303.0,60.54,46.77
2016,9,13,16,45,583.0,73.5,1.7,22.5,251.0,56.61,43.51
2016,9,13,17,0,528.0,67.0,1.7,22.0,199.0,52.66,40.07
2016,9,13,17,15,449.5,56.5,1.5,21.0,150.5,45.16,33.45
2016,9,13,17,30,371.0,46.0,1.3,20.0,102.0,37.52,26.4
2016,9,13,17,45,248.0,31.5,1.15,19.0,62.5,25.93,14.93
2016,9,13,18,0,125.0,17.0,1.0,18.0,23.0,13.27,0.0
2016,9,13,18,15,62.5,8.5,1.05,17.5,11.5,7.26,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.5,4.5,0.6,12.5,4.5,0.0,0.0
2016,9,14,6,0,39.0,9.0,0.6,13.0,9.0,35.93,0.0
2016,9,14,6,15,144.0,27.0,0.7,13.5,42.5,186.66,112.73
2016,9,14,6,30,249.0,45.0,0.8,14.0,76.0,302.95,242.84
2016,9,14,6,45,334.0,59.0,0.95,15.0,122.5,393.86,321.36
2016,9,14,7,0,419.0,73.0,1.1,16.0,169.0,489.39,398.19
2016,9,14,7,15,477.0,83.5,1.05,16.5,219.0,559.32,451.25
2016,9,14,7,30,535.0,94.0,1.0,17.0,269.0,637.31,507.4
2016,9,14,7,45,582.0,100.5,1.0,18.0,320.0,695.14,545.67
2016,9,14,8,0,629.0,107.0,1.0,19.0,371.0,751.32,581.23
2016,9,14,8,15,659.0,113.0,0.95,19.5,420.0,789.06,603.18
2016,9,14,8,30,689.0,119.0,0.9,20.0,469.0,824.15,622.83
2016,9,14,8,45,717.5,122.0,0.85,21.0,515.0,851.26,635.46
2016,9,14,9,0,746.0,125.0,0.8,22.0,561.0,875.13,645.72
2016,9,14,9,15,763.0,128.5,0.75,22.5,601.5,885.4,648.26
2016,9,14,9,30,780.0,132.0,0.7,23.0,642.0,886.16,644.95
2016,9,14,9,45,830.5,116.0,0.65,23.5,685.5,898.78,649.46
2016,9,14,10,0,881.0,100.0,0.6,24.0,729.0,897.08,644.79
2016,9,14,10,15,889.0,101.5,0.6,24.5,757.0,882.76,633.51
2016,9,14,10,30,897.0,103.0,0.6,25.0,785.0,864.82,620.27
2016,9,14,10,45,903.5,103.5,0.65,26.0,806.5,841.05,603.24
2016,9,14,11,0,910.0,104.0,0.7,27.0,828.0,813.87,584.16
2016,9,14,11,15,913.5,104.5,0.85,27.0,841.0,781.12,565.22
2016,9,14,11,30,917.0,105.0,1.0,27.0,854.0,745.34,542.72
2016,9,14,11,45,919.5,105.0,1.2,27.5,859.5,705.57,515.43
2016,9,14,12,0,922.0,105.0,1.4,28.0,865.0,663.17,485.14
2016,9,14,12,15,921.5,104.5,1.6,28.0,862.0,616.19,451.31
2016,9,14,12,30,921.0,104.0,1.8,28.0,859.0,567.24,414.56
2016,9,14,12,45,912.5,107.0,2.0,28.5,846.0,515.51,373.51
2016,9,14,13,0,904.0,110.0,2.2,29.0,833.0,462.87,330.42
2016,9,14,13,15,899.5,109.0,2.3,29.0,814.0,408.1,284.88
2016,9,14,13,30,895.0,108.0,2.4,29.0,795.0,352.64,237.84
2016,9,14,13,45,888.0,106.0,2.5,29.0,768.5,295.41,189.39
2016,9,14,14,0,881.0,104.0,2.6,29.0,742.0,238.24,142.49
2016,9,14,14,15,871.0,102.5,2.7,28.5,708.5,181.29,100.76
2016,9,14,14,30,861.0,101.0,2.8,28.0,675.0,125.15,69.91
2016,9,14,14,45,847.5,98.5,2.9,28.0,635.0,73.25,55.31
2016,9,14,15,0,834.0,96.0,3.0,28.0,595.0,72.57,54.95
2016,9,14,15,15,815.5,93.0,3.0,27.5,550.0,71.45,54.3
2016,9,14,15,30,797.0,90.0,3.0,27.0,505.0,70.3,53.62
2016,9,14,15,45,771.5,86.0,3.05,27.0,456.5,68.27,52.1
2016,9,14,16,0,746.0,82.0,3.1,27.0,408.0,66.19,50.52
2016,9,14,16,15,711.0,77.0,3.05,26.0,356.5,57.9,43.85
2016,9,14,16,30,676.0,72.0,3.0,25.0,305.0,55.06,41.72
2016,9,14,16,45,625.0,65.5,3.0,24.5,253.0,50.89,38.23
2016,9,14,17,0,574.0,59.0,3.0,24.0,201.0,46.64,34.55
2016,9,14,17,15,494.0,50.5,2.65,23.0,151.5,40.52,29.13
2016,9,14,17,30,414.0,42.0,2.3,22.0,102.0,34.35,23.39
2016,9,14,17,45,281.5,29.0,2.0,21.0,62.0,23.93,12.68
2016,9,14,18,0,149.0,16.0,1.7,20.0,22.0,13.66,0.0
2016,9,14,18,15,74.5,8.0,1.6,19.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,99.0,10.0,1.3,13.0,11.0,80.08,0.0
2016,9,15,6,15,246.5,22.5,1.45,14.0,47.5,257.49,146.61
2016,9,15,6,30,394.0,35.0,1.6,15.0,84.0,404.89,322.4
2016,9,15,6,45,482.5,43.5,1.8,16.0,132.5,498.14,403.06
2016,9,15,7,0,571.0,52.0,2.0,17.0,181.0,595.02,480.62
2016,9,15,7,15,625.5,58.5,2.0,17.5,233.0,661.84,531.4
2016,9,15,7,30,680.0,65.0,2.0,18.0,285.0,728.67,579.44
2016,9,15,7,45,404.5,119.0,2.0,18.5,256.0,548.06,442.06
2016,9,15,8,0,129.0,173.0,2.0,19.0,227.0,324.26,261.59
2016,9,15,8,15,124.0,195.0,2.0,19.5,252.0,341.48,274.4
2016,9,15,8,30,119.0,217.0,2.0,20.0,277.0,357.56,285.01
2016,9,15,8,45,256.0,220.0,2.0,21.0,364.0,502.18,396.3
2016,9,15,9,0,393.0,223.0,2.0,22.0,451.0,625.95,486.26
2016,9,15,9,15,478.5,210.5,2.0,22.5,508.0,702.72,539.11
2016,9,15,9,30,564.0,198.0,2.0,23.0,565.0,756.17,575.05
2016,9,15,9,45,732.0,145.0,2.0,24.0,648.0,844.81,632.69
2016,9,15,10,0,900.0,92.0,2.0,25.0,731.0,902.25,666.48
2016,9,15,10,15,907.5,93.0,2.0,25.5,759.0,886.67,653.25
2016,9,15,10,30,915.0,94.0,2.0,26.0,787.0,867.46,638.55
2016,9,15,10,45,920.0,95.5,2.0,26.5,807.5,843.12,620.64
2016,9,15,11,0,925.0,97.0,2.0,27.0,828.0,815.35,600.59
2016,9,15,11,15,928.0,97.5,2.05,27.5,841.0,781.8,577.18
2016,9,15,11,30,931.0,98.0,2.1,28.0,854.0,745.22,550.64
2016,9,15,11,45,932.0,98.0,2.2,28.5,859.0,704.0,519.96
2016,9,15,12,0,933.0,98.0,2.3,29.0,864.0,660.23,486.79
2016,9,15,12,15,933.0,98.0,2.35,29.0,861.0,613.55,451.38
2016,9,15,12,30,933.0,98.0,2.4,29.0,858.0,564.78,413.38
2016,9,15,12,45,920.5,103.0,2.5,29.5,844.0,512.32,370.95
2016,9,15,13,0,908.0,108.0,2.6,30.0,830.0,459.22,326.97
2016,9,15,13,15,903.5,107.0,2.65,30.0,811.0,404.23,281.01
2016,9,15,13,30,899.0,106.0,2.7,30.0,792.0,348.55,233.67
2016,9,15,13,45,891.0,105.0,2.8,30.0,765.0,291.55,185.5
2016,9,15,14,0,883.0,104.0,2.9,30.0,738.0,234.7,139.15
2016,9,15,14,15,873.0,102.0,2.9,29.5,704.5,177.31,97.69
2016,9,15,14,30,863.0,100.0,2.9,29.0,671.0,120.74,67.72
2016,9,15,14,45,848.0,98.0,2.95,29.0,631.0,73.1,54.97
2016,9,15,15,0,833.0,96.0,3.0,29.0,591.0,72.72,54.85
2016,9,15,15,15,814.0,93.0,3.0,28.5,546.0,71.58,54.19
2016,9,15,15,30,795.0,90.0,3.0,28.0,501.0,70.42,53.52
2016,9,15,15,45,768.0,86.5,3.0,27.5,452.0,68.75,52.41
2016,9,15,16,0,741.0,83.0,3.0,27.0,403.0,67.05,51.26
2016,9,15,16,15,704.5,78.0,2.95,26.0,351.0,58.68,44.53
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,55.87,42.41
2016,9,15,16,45,614.0,66.5,2.85,24.5,247.0,51.71,38.93
2016,9,15,17,0,560.0,60.0,2.8,24.0,195.0,47.5,35.26
2016,9,15,17,15,476.0,50.5,2.5,22.5,145.5,40.57,29.19
2016,9,15,17,30,392.0,41.0,2.2,21.0,96.0,33.55,22.72
2016,9,15,17,45,254.5,27.5,1.95,20.0,57.5,22.66,11.11
2016,9,15,18,0,117.0,14.0,1.7,19.0,19.0,11.95,0.0
2016,9,15,18,15,58.5,7.0,1.7,18.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,207.07,107.26
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,397.45,316.07
2016,9,16,6,45,475.0,43.0,1.3,15.0,129.0,490.41,396.17
2016,9,16,7,0,563.0,52.0,1.4,16.0,177.0,587.12,472.95
2016,9,16,7,15,618.5,58.5,1.25,16.5,229.0,654.45,522.47
2016,9,16,7,30,674.0,65.0,1.1,17.0,281.0,721.83,568.63
2016,9,16,7,45,712.0,69.5,1.0,18.0,332.5,764.48,593.91
2016,9,16,8,0,750.0,74.0,0.9,19.0,384.0,811.42,620.74
2016,9,16,8,15,776.5,77.5,0.8,19.5,433.5,844.03,637.62
2016,9,16,8,30,803.0,81.0,0.7,20.0,483.0,873.7,651.99
2016,9,16,8,45,822.5,84.0,0.65,21.0,529.0,892.99,658.82
2016,9,16,9,0,842.0,87.0,0.6,22.0,575.0,908.8,663.39
2016,9,16,9,15,856.5,89.0,0.5,23.0,615.5,905.28,654.66
2016,9,16,9,30,871.0,91.0,0.4,24.0,656.0,908.2,650.46
2016,9,16,9,45,885.0,91.5,0.35,25.0,691.5,905.21,643.67
2016,9,16,10,0,899.0,92.0,0.3,26.0,727.0,898.44,634.85
2016,9,16,10,15,907.0,93.5,0.2,27.0,755.5,883.74,620.54
2016,9,16,10,30,915.0,95.0,0.1,28.0,784.0,865.34,604.63
2016,9,16,10,45,921.0,95.5,0.05,29.5,805.0,840.67,584.94
2016,9,16,11,0,927.0,96.0,0.0,31.0,826.0,812.55,563.71
2016,9,16,11,15,930.5,96.5,0.2,31.5,839.0,779.24,544.16
2016,9,16,11,30,934.0,97.0,0.4,32.0,852.0,742.85,522.33
2016,9,16,11,45,936.0,97.0,0.6,33.0,857.5,702.1,495.21
2016,9,16,12,0,938.0,97.0,0.8,34.0,863.0,658.71,465.14
2016,9,16,12,15,937.5,97.0,1.0,34.0,859.5,611.47,432.91
2016,9,16,12,30,937.0,97.0,1.2,34.0,856.0,562.19,397.55
2016,9,16,12,45,928.0,100.0,1.4,34.0,843.0,509.56,358.13
2016,9,16,13,0,919.0,103.0,1.6,34.0,830.0,456.05,316.39
2016,9,16,13,15,914.0,102.0,1.7,34.0,810.5,400.35,271.3
2016,9,16,13,30,909.0,101.0,1.8,34.0,791.0,344.01,224.74
2016,9,16,13,45,900.0,100.5,1.95,34.0,763.5,286.64,177.53
2016,9,16,14,0,891.0,100.0,2.1,34.0,736.0,229.5,132.23
2016,9,16,14,15,880.5,98.0,2.15,33.5,702.0,171.67,91.84
2016,9,16,14,30,870.0,96.0,2.2,33.0,668.0,114.72,63.39
2016,9,16,14,45,854.5,94.0,2.3,33.0,627.5,70.77,52.14
2016,9,16,15,0,839.0,92.0,2.4,33.0,587.0,70.28,51.94
2016,9,16,15,15,820.0,89.0,2.45,32.5,542.0,69.04,51.2
2016,9,16,15,30,801.0,86.0,2.5,32.0,497.0,67.77,50.43
2016,9,16,15,45,774.5,82.5,2.55,31.5,447.5,65.99,49.25
2016,9,16,16,0,748.0,79.0,2.6,31.0,398.0,64.19,48.02
2016,9,16,16,15,711.5,74.5,2.55,30.0,346.5,56.36,41.83
2016,9,16,16,30,675.0,70.0,2.5,29.0,295.0,53.82,39.95
2016,9,16,16,45,620.5,63.5,2.45,28.5,243.0,49.56,36.43
2016,9,16,17,0,566.0,57.0,2.4,28.0,191.0,45.25,32.71
2016,9,16,17,15,481.5,48.0,2.1,26.5,141.5,38.65,27.0
2016,9,16,17,30,397.0,39.0,1.8,25.0,92.0,31.98,20.89
2016,9,16,17,45,255.5,26.0,1.5,23.5,54.0,21.47,9.13
2016,9,16,18,0,114.0,13.0,1.2,22.0,16.0,11.1,0.0
2016,9,16,18,15,57.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,196.68,88.74
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,377.34,297.9
2016,9,17,6,45,456.5,43.5,1.1,16.0,125.0,475.05,381.78
2016,9,17,7,0,552.0,52.0,1.2,17.0,173.0,576.68,461.97
2016,9,17,7,15,608.0,58.5,1.1,18.0,224.5,644.02,510.61
2016,9,17,7,30,664.0,65.0,1.0,19.0,276.0,711.44,555.98
2016,9,17,7,45,375.5,116.5,0.95,20.0,240.0,516.84,409.79
2016,9,17,8,0,87.0,168.0,0.9,21.0,204.0,260.62,206.74
2016,9,17,8,15,103.0,191.0,0.8,22.0,239.0,297.91,235.7
2016,9,17,8,30,119.0,214.0,0.7,23.0,274.0,353.71,275.84
2016,9,17,8,45,318.0,198.5,0.6,24.5,377.5,532.53,407.82
2016,9,17,9,0,517.0,183.0,0.5,26.0,481.0,713.39,528.72
2016,9,17,9,15,523.0,195.5,0.45,27.0,515.0,723.94,528.8
2016,9,17,9,30,529.0,208.0,0.4,28.0,549.0,731.67,529.27
2016,9,17,9,45,711.5,149.5,0.4,29.5,634.5,826.63,587.28
2016,9,17,10,0,894.0,91.0,0.4,31.0,720.0,890.01,620.5
2016,9,17,10,15,901.5,92.5,0.45,32.0,747.5,874.91,607.85
2016,9,17,10,30,909.0,94.0,0.5,33.0,775.0,856.17,594.26
2016,9,17,10,45,763.5,169.0,0.55,34.0,751.5,796.33,555.02
2016,9,17,11,0,618.0,244.0,0.6,35.0,728.0,723.15,504.15
2016,9,17,11,15,629.0,240.0,0.7,35.0,739.5,697.36,488.75
2016,9,17,11,30,640.0,236.0,0.8,35.0,751.0,668.72,470.44
2016,9,17,11,45,639.5,237.5,0.9,35.5,755.0,634.53,446.84
2016,9,17,12,0,639.0,239.0,1.0,36.0,759.0,598.56,421.47
2016,9,17,12,15,639.0,237.5,1.1,36.0,755.5,558.9,393.8
2016,9,17,12,30,639.0,236.0,1.2,36.0,752.0,517.94,364.31
2016,9,17,12,45,631.0,236.5,1.35,36.5,739.5,473.76,331.16
2016,9,17,13,0,623.0,237.0,1.5,37.0,727.0,429.46,296.99
2016,9,17,13,15,757.0,170.0,1.6,37.0,751.0,384.78,259.52
2016,9,17,13,30,891.0,103.0,1.7,37.0,775.0,336.33,216.46
2016,9,17,13,45,884.0,101.5,1.8,37.0,748.5,279.72,170.41
2016,9,17,14,0,877.0,100.0,1.9,37.0,722.0,223.16,126.31
2016,9,17,14,15,866.0,98.0,1.95,36.5,688.0,166.11,87.57
2016,9,17,14,30,855.0,96.0,2.0,36.0,654.0,110.01,61.06
2016,9,17,14,45,840.5,93.5,2.1,36.0,614.0,70.35,51.13
2016,9,17,15,0,826.0,91.0,2.2,36.0,574.0,69.54,50.66
2016,9,17,15,15,806.5,88.0,2.25,35.5,529.0,68.28,49.91
2016,9,17,15,30,787.0,85.0,2.3,35.0,484.0,66.98,49.14
2016,9,17,15,45,759.0,81.5,2.4,34.5,435.0,65.17,47.94
2016,9,17,16,0,731.0,78.0,2.5,34.0,386.0,63.34,46.71
2016,9,17,16,15,693.5,73.5,2.45,33.0,335.0,55.57,40.62
2016,9,17,16,30,656.0,69.0,2.4,32.0,284.0,53.01,38.75
2016,9,17,16,45,598.5,62.5,2.35,31.0,232.5,48.73,35.32
2016,9,17,17,0,541.0,56.0,2.3,30.0,181.0,44.41,31.69
2016,9,17,17,15,455.0,47.0,2.0,28.5,133.0,37.81,26.0
2016,9,17,17,30,369.0,38.0,1.7,27.0,85.0,31.15,19.89
2016,9,17,17,45,230.5,24.5,1.45,25.5,49.0,20.21,6.96
2016,9,17,18,0,92.0,11.0,1.2,24.0,13.0,9.39,0.0
2016,9,17,18,15,46.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,193.0,16.5,0.85,18.0,38.5,202.71,74.57
2016,9,18,6,30,386.0,33.0,0.9,19.0,77.0,394.0,304.18
2016,9,18,6,45,476.5,41.5,1.0,20.0,125.0,487.73,384.43
2016,9,18,7,0,567.0,50.0,1.1,21.0,173.0,585.32,460.29
2016,9,18,7,15,623.5,56.0,1.0,22.0,224.5,652.45,507.83
2016,9,18,7,30,680.0,62.0,0.9,23.0,276.0,713.82,547.96
2016,9,18,7,45,717.5,67.0,0.8,24.0,327.5,762.68,576.79
2016,9,18,8,0,755.0,72.0,0.7,25.0,379.0,809.53,602.51
2016,9,18,8,15,781.5,75.5,0.8,26.5,428.5,841.88,619.56
2016,9,18,8,30,808.0,79.0,0.9,28.0,478.0,871.29,634.32
2016,9,18,8,45,827.5,81.5,1.0,29.5,524.0,889.7,641.71
2016,9,18,9,0,847.0,84.0,1.1,31.0,570.0,894.77,640.63
2016,9,18,9,15,861.0,86.5,1.15,32.0,610.5,901.24,641.19
2016,9,18,9,30,875.0,89.0,1.2,33.0,651.0,904.05,639.52
2016,9,18,9,45,894.0,87.0,1.3,34.0,687.5,902.4,635.94
2016,9,18,10,0,913.0,85.0,1.4,35.0,724.0,896.89,630.07
2016,9,18,10,15,920.0,86.0,1.4,35.5,751.5,880.47,617.6
2016,9,18,10,30,927.0,87.0,1.4,36.0,779.0,860.4,603.13
2016,9,18,10,45,931.5,88.0,1.45,36.5,799.5,834.73,585.87
2016,9,18,11,0,936.0,89.0,1.5,37.0,820.0,805.64,566.53
2016,9,18,11,15,939.0,89.5,1.55,37.5,832.5,771.67,544.08
2016,9,18,11,30,942.0,90.0,1.6,38.0,845.0,734.63,518.31
2016,9,18,11,45,942.5,90.5,1.7,38.5,849.5,693.07,488.86
2016,9,18,12,0,943.0,91.0,1.8,39.0,854.0,648.96,456.96
2016,9,18,12,15,942.0,91.0,1.85,39.0,850.0,601.24,422.38
2016,9,18,12,30,941.0,91.0,1.9,39.0,846.0,551.53,385.31
2016,9,18,12,45,933.0,93.0,1.95,39.0,833.0,498.48,344.76
2016,9,18,13,0,925.0,95.0,2.0,39.0,820.0,444.49,302.28
2016,9,18,13,15,920.5,94.5,2.0,39.0,800.0,389.12,257.55
2016,9,18,13,30,916.0,94.0,2.0,39.0,780.0,333.03,211.58
2016,9,18,13,45,908.5,92.5,2.05,39.0,753.0,275.04,164.65
2016,9,18,14,0,901.0,91.0,2.1,39.0,726.0,217.15,119.98
2016,9,18,14,15,891.0,89.5,2.1,38.5,692.0,159.31,81.5
2016,9,18,14,30,881.0,88.0,2.1,38.0,658.0,102.28,56.1
2016,9,18,14,45,867.5,85.5,2.1,38.0,618.0,75.47,54.76
2016,9,18,15,0,854.0,83.0,2.1,38.0,578.0,73.84,53.64
2016,9,18,15,15,835.5,80.5,2.05,37.5,533.0,63.66,45.78
2016,9,18,15,30,817.0,78.0,2.0,37.0,488.0,62.52,45.12
2016,9,18,15,45,791.0,74.5,2.0,37.0,438.5,60.52,43.66
2016,9,18,16,0,765.0,71.0,2.0,37.0,389.0,58.48,42.14
2016,9,18,16,15,729.0,66.5,1.75,36.0,337.5,55.51,40.02
2016,9,18,16,30,693.0,62.0,1.5,35.0,286.0,52.5,37.79
2016,9,18,16,45,639.0,56.5,1.3,34.0,234.0,44.52,31.34
2016,9,18,17,0,585.0,51.0,1.1,33.0,182.0,40.78,28.22
2016,9,18,17,15,499.0,42.5,1.1,31.5,133.5,34.39,22.76
2016,9,18,17,30,413.0,34.0,1.1,30.0,85.0,27.95,16.88
2016,9,18,17,45,262.0,21.5,1.1,28.5,48.5,17.71,3.78
2016,9,18,18,0,111.0,9.0,1.1,27.0,12.0,7.68,0.0
2016,9,18,18,15,55.5,4.5,1.05,26.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.5,18.0,1.25,21.0,32.0,146.78,37.89
2016,9,19,6,30,249.0,36.0,1.4,22.0,64.0,287.36,220.89
2016,9,19,6,45,343.0,49.0,1.6,23.0,110.0,383.35,304.22
2016,9,19,7,0,437.0,62.0,1.8,24.0,156.0,489.92,388.82
2016,9,19,7,15,497.0,71.5,1.75,24.5,205.5,562.39,443.71
2016,9,19,7,30,557.0,81.0,1.7,25.0,255.0,635.02,495.85
2016,9,19,7,45,607.0,86.5,1.65,26.0,306.5,693.29,534.1
2016,9,19,8,0,657.0,92.0,1.6,27.0,358.0,750.12,569.52
2016,9,19,8,15,687.0,97.0,1.6,28.5,406.5,786.04,588.52
2016,9,19,8,30,717.0,102.0,1.6,30.0,455.0,819.32,605.2
2016,9,19,8,45,616.5,141.5,1.65,31.5,465.0,769.88,567.1
2016,9,19,9,0,516.0,181.0,1.7,33.0,475.0,706.96,519.9
2016,9,19,9,15,661.5,146.5,1.7,33.5,551.0,801.53,581.9
2016,9,19,9,30,807.0,112.0,1.7,34.0,627.0,876.09,626.65
2016,9,19,9,45,819.5,114.5,1.75,35.0,661.5,873.71,621.04
2016,9,19,10,0,832.0,117.0,1.8,36.0,696.0,867.58,613.99
2016,9,19,10,15,840.5,118.5,1.9,36.0,723.5,853.2,604.88
2016,9,19,10,30,849.0,120.0,2.0,36.0,751.0,835.23,593.58
2016,9,19,10,45,859.0,119.5,2.1,36.5,772.5,805.49,573.5
2016,9,19,11,0,869.0,119.0,2.2,37.0,794.0,780.54,556.59
2016,9,19,11,15,872.5,120.0,2.3,37.0,806.5,748.88,535.65
2016,9,19,11,30,876.0,121.0,2.4,37.0,819.0,714.3,511.59
2016,9,19,11,45,881.5,119.0,2.5,37.5,824.5,675.64,483.23
2016,9,19,12,0,887.0,117.0,2.6,38.0,830.0,634.3,452.39
2016,9,19,12,15,886.0,116.5,2.7,38.0,826.5,588.1,418.28
2016,9,19,12,30,885.0,116.0,2.8,38.0,823.0,540.06,381.83
2016,9,19,12,45,883.0,115.0,2.9,38.0,811.5,489.57,342.49
2016,9,19,13,0,881.0,114.0,3.0,38.0,800.0,437.76,300.99
2016,9,19,13,15,875.5,113.0,3.05,37.5,780.5,383.65,257.33
2016,9,19,13,30,870.0,112.0,3.1,37.0,761.0,329.02,212.52
2016,9,19,13,45,866.5,108.5,3.2,37.0,735.0,272.83,166.37
2016,9,19,14,0,863.0,105.0,3.3,37.0,709.0,216.38,122.39
2016,9,19,14,15,852.0,103.0,3.35,36.5,675.0,151.52,78.66
2016,9,19,14,30,841.0,101.0,3.4,36.0,641.0,95.42,54.15
2016,9,19,14,45,830.0,96.5,3.45,36.0,602.0,72.46,52.92
2016,9,19,15,0,819.0,92.0,3.5,36.0,563.0,70.4,51.43
2016,9,19,15,15,798.5,89.0,3.5,35.5,518.0,69.15,50.68
2016,9,19,15,30,778.0,86.0,3.5,35.0,473.0,67.87,49.92
2016,9,19,15,45,753.5,81.5,3.5,34.5,424.5,65.38,48.17
2016,9,19,16,0,729.0,77.0,3.5,34.0,376.0,62.82,46.32
2016,9,19,16,15,690.5,72.0,3.4,33.0,325.0,54.7,39.93
2016,9,19,16,30,652.0,67.0,3.3,32.0,274.0,51.72,37.68
