Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,45,594.5,60.5,3.25,31.0,223.0,47.39,34.18
2016,9,19,17,0,537.0,54.0,3.2,30.0,172.0,43.03,30.47
2016,9,19,17,15,447.0,44.5,3.0,28.5,124.5,35.95,24.32
2016,9,19,17,30,357.0,35.0,2.8,27.0,77.0,28.78,17.63
2016,9,19,17,45,178.5,17.5,2.6,26.0,38.5,14.14,0.18
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,136.0,18.0,2.35,15.5,33.0,154.52,22.98
2016,9,20,6,30,272.0,36.0,2.5,16.0,66.0,305.55,240.15
2016,9,20,6,45,386.5,45.5,2.65,17.0,113.0,417.77,339.95
2016,9,20,7,0,501.0,55.0,2.8,18.0,160.0,534.29,434.79
2016,9,20,7,15,560.0,62.5,2.8,18.5,210.5,604.12,489.73
2016,9,20,7,30,619.0,70.0,2.8,19.0,261.0,674.09,542.01
2016,9,20,7,45,670.0,72.5,2.85,19.5,313.0,729.53,581.37
2016,9,20,8,0,721.0,75.0,2.9,20.0,365.0,778.41,614.52
2016,9,20,8,15,748.5,79.0,2.9,20.5,413.5,811.79,635.28
2016,9,20,8,30,776.0,83.0,2.9,21.0,462.0,842.29,653.58
2016,9,20,8,45,638.5,134.0,2.95,22.0,465.5,779.78,605.03
2016,9,20,9,0,501.0,185.0,3.0,23.0,469.0,696.13,540.51
2016,9,20,9,15,676.5,138.5,3.0,23.5,551.0,803.95,616.77
2016,9,20,9,30,852.0,92.0,3.0,24.0,633.0,881.25,666.83
2016,9,20,9,45,865.0,92.5,3.05,25.0,667.5,877.11,659.72
2016,9,20,10,0,878.0,93.0,3.1,26.0,702.0,869.31,650.98
2016,9,20,10,15,885.5,94.5,3.15,26.5,729.0,854.19,638.76
2016,9,20,10,30,893.0,96.0,3.2,27.0,756.0,835.48,624.3
2016,9,20,10,45,806.5,140.0,3.25,27.5,748.0,788.91,590.87
2016,9,20,11,0,720.0,184.0,3.3,28.0,740.0,737.53,551.82
2016,9,20,11,15,703.5,200.5,3.35,28.0,751.5,707.81,529.54
2016,9,20,11,30,687.0,217.0,3.4,28.0,763.0,676.07,505.44
2016,9,20,11,45,703.5,205.5,3.5,28.5,766.5,639.88,477.76
2016,9,20,12,0,720.0,194.0,3.6,29.0,770.0,600.74,447.38
2016,9,20,12,15,641.0,227.5,3.65,29.0,738.5,543.74,403.63
2016,9,20,12,30,562.0,261.0,3.7,29.0,707.0,490.49,362.43
2016,9,20,12,45,548.5,265.5,3.8,29.0,695.5,450.64,330.62
2016,9,20,13,0,535.0,270.0,3.9,29.0,684.0,411.06,298.37
2016,9,20,13,15,545.0,254.5,3.95,29.0,667.0,365.89,261.06
2016,9,20,13,30,555.0,239.0,4.0,29.0,650.0,319.64,222.39
2016,9,20,13,45,653.5,191.0,4.05,29.0,658.0,268.51,176.81
2016,9,20,14,0,752.0,143.0,4.1,29.0,666.0,207.26,124.36
2016,9,20,14,15,743.5,138.0,4.1,28.5,634.0,153.57,87.77
2016,9,20,14,30,735.0,133.0,4.1,28.0,602.0,100.91,64.06
2016,9,20,14,45,678.5,139.5,4.15,28.0,551.0,90.39,69.65
2016,9,20,15,0,622.0,146.0,4.2,28.0,500.0,96.21,74.66
2016,9,20,15,15,695.0,115.5,4.15,27.0,481.5,79.16,60.99
2016,9,20,15,30,768.0,85.0,4.1,26.0,463.0,67.14,51.32
2016,9,20,15,45,737.0,82.0,4.05,25.5,414.5,65.69,50.38
2016,9,20,16,0,706.0,79.0,4.0,25.0,366.0,58.89,44.85
2016,9,20,16,15,667.0,74.0,3.9,24.0,315.5,56.04,42.71
2016,9,20,16,30,628.0,69.0,3.8,23.0,265.0,53.16,40.45
2016,9,20,16,45,565.5,62.5,3.7,22.5,214.5,48.89,36.78
2016,9,20,17,0,503.0,56.0,3.6,22.0,164.0,44.62,32.92
2016,9,20,17,15,411.5,45.5,3.45,21.0,117.5,36.78,25.84
2016,9,20,17,30,320.0,35.0,3.3,20.0,71.0,28.82,18.08
2016,9,20,17,45,160.0,17.5,3.2,19.5,35.5,14.2,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,18.0,3.65,14.0,33.0,158.07,0.01
2016,9,21,6,30,284.0,36.0,3.8,14.0,66.0,314.3,248.15
2016,9,21,6,45,395.5,45.5,4.0,14.5,113.0,424.07,349.55
2016,9,21,7,0,507.0,55.0,4.2,15.0,160.0,538.08,445.56
2016,9,21,7,15,567.5,62.0,4.25,15.5,210.5,608.52,502.86
2016,9,21,7,30,628.0,69.0,4.3,16.0,261.0,679.07,557.44
2016,9,21,7,45,674.5,72.5,4.4,16.5,312.5,731.81,596.35
2016,9,21,8,0,721.0,76.0,4.5,17.0,364.0,777.64,628.75
2016,9,21,8,15,749.0,80.0,4.55,17.0,412.5,811.35,652.21
2016,9,21,8,30,777.0,84.0,4.6,17.0,461.0,842.15,673.19
2016,9,21,8,45,800.5,86.0,4.65,17.5,506.5,863.16,685.46
2016,9,21,9,0,824.0,88.0,4.7,18.0,552.0,880.74,695.21
2016,9,21,9,15,839.5,90.5,4.75,18.5,592.5,888.03,697.57
2016,9,21,9,30,855.0,93.0,4.8,19.0,633.0,882.28,690.76
2016,9,21,9,45,708.0,155.5,4.85,19.5,619.0,820.14,643.51
2016,9,21,10,0,561.0,218.0,4.9,20.0,605.0,732.04,574.96
2016,9,21,10,15,563.0,228.5,4.9,20.0,630.0,725.13,568.76
2016,9,21,10,30,565.0,239.0,4.9,20.0,655.0,715.42,560.11
2016,9,21,10,45,573.5,241.5,4.9,20.5,673.0,700.36,546.76
2016,9,21,11,0,582.0,244.0,4.9,21.0,691.0,682.59,531.39
2016,9,21,11,15,582.0,249.0,4.85,21.0,702.5,658.32,511.85
2016,9,21,11,30,582.0,254.0,4.8,21.0,714.0,631.91,490.57
2016,9,21,11,45,582.5,255.5,4.75,21.0,718.0,600.84,465.63
2016,9,21,12,0,583.0,257.0,4.7,21.0,722.0,568.04,439.03
2016,9,21,12,15,585.5,255.0,4.75,21.0,720.0,531.95,409.76
2016,9,21,12,30,588.0,253.0,4.8,21.0,718.0,494.42,378.72
2016,9,21,12,45,588.5,248.5,4.85,21.0,708.0,452.85,343.89
2016,9,21,13,0,589.0,244.0,4.9,21.0,698.0,410.45,307.64
2016,9,21,13,15,751.5,171.0,5.0,20.5,734.5,370.25,269.21
2016,9,21,13,30,914.0,98.0,5.1,20.0,771.0,323.32,222.23
2016,9,21,13,45,910.0,96.5,5.2,20.0,745.5,266.08,171.44
2016,9,21,14,0,906.0,95.0,5.3,20.0,720.0,208.54,123.69
2016,9,21,14,15,898.0,93.0,5.3,19.5,687.5,150.2,83.53
2016,9,21,14,30,890.0,91.0,5.3,19.0,655.0,92.46,60.17
2016,9,21,14,45,880.0,88.0,5.35,19.0,616.0,77.36,61.16
2016,9,21,15,0,870.0,85.0,5.4,19.0,577.0,66.75,52.21
2016,9,21,15,15,852.0,82.5,5.3,19.0,531.5,65.66,51.43
2016,9,21,15,30,834.0,80.0,5.2,19.0,486.0,64.55,50.64
2016,9,21,15,45,811.0,75.5,5.15,19.0,436.5,61.86,48.46
2016,9,21,16,0,788.0,71.0,5.1,19.0,387.0,59.08,46.18
2016,9,21,16,15,750.0,66.5,4.95,18.5,334.0,56.06,43.74
2016,9,21,16,30,712.0,62.0,4.8,18.0,281.0,53.01,41.18
2016,9,21,16,45,656.5,55.5,4.7,17.5,228.0,48.09,36.85
2016,9,21,17,0,601.0,49.0,4.6,17.0,175.0,39.58,29.18
2016,9,21,17,15,502.0,40.5,4.35,16.5,125.5,33.07,23.07
2016,9,21,17,30,403.0,32.0,4.1,16.0,76.0,26.56,16.28
2016,9,21,17,45,201.5,16.0,3.95,15.5,38.0,13.04,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,13.0,31.5,149.26,0.0
2016,9,22,6,30,260.0,37.0,3.8,13.0,63.0,298.57,234.56
2016,9,22,6,45,366.0,48.0,3.95,13.5,109.5,401.66,332.38
2016,9,22,7,0,472.0,59.0,4.1,14.0,156.0,512.26,426.26
2016,9,22,7,15,536.5,67.0,4.05,14.5,206.5,586.92,487.2
2016,9,22,7,30,601.0,75.0,4.0,15.0,257.0,661.68,545.16
2016,9,22,7,45,318.0,113.0,4.0,15.5,211.0,456.71,380.05
2016,9,22,8,0,35.0,151.0,4.0,16.0,165.0,191.85,156.24
2016,9,22,8,15,194.5,166.0,3.95,16.5,258.5,367.57,304.09
2016,9,22,8,30,354.0,181.0,3.9,17.0,352.0,546.02,445.6
2016,9,22,8,45,439.0,178.0,3.85,18.0,410.0,635.23,510.9
2016,9,22,9,0,524.0,175.0,3.8,19.0,468.0,702.35,558.41
2016,9,22,9,15,539.5,183.5,3.8,19.5,504.5,716.69,565.94
2016,9,22,9,30,555.0,192.0,3.8,20.0,541.0,728.19,571.67
2016,9,22,9,45,552.0,206.0,3.85,20.5,569.0,726.36,567.49
2016,9,22,10,0,549.0,220.0,3.9,21.0,597.0,721.72,561.45
2016,9,22,10,15,551.0,229.5,3.9,21.0,620.5,713.95,554.33
2016,9,22,10,30,553.0,239.0,3.9,21.0,644.0,703.47,545.29
2016,9,22,10,45,554.0,246.5,3.95,21.5,661.5,687.64,531.56
2016,9,22,11,0,555.0,254.0,4.0,22.0,679.0,669.36,516.05
2016,9,22,11,15,554.5,259.0,4.0,22.0,689.0,645.41,497.21
2016,9,22,11,30,554.0,264.0,4.0,22.0,699.0,619.43,476.71
2016,9,22,11,45,747.0,180.0,4.05,22.5,769.5,638.94,490.78
2016,9,22,12,0,940.0,96.0,4.1,23.0,840.0,636.25,486.79
2016,9,22,12,15,938.5,95.5,4.1,23.0,836.0,587.64,447.17
2016,9,22,12,30,937.0,95.0,4.1,23.0,832.0,537.13,405.28
2016,9,22,12,45,932.5,95.5,4.1,23.0,819.0,484.42,360.56
2016,9,22,13,0,928.0,96.0,4.1,23.0,806.0,430.5,313.75
2016,9,22,13,15,923.0,95.0,4.05,23.0,786.0,374.31,264.21
2016,9,22,13,30,918.0,94.0,4.0,23.0,766.0,317.48,213.79
2016,9,22,13,45,907.5,93.5,4.0,23.0,737.5,259.43,163.57
2016,9,22,14,0,897.0,93.0,4.0,23.0,709.0,201.81,117.14
2016,9,22,14,15,886.0,91.5,4.0,23.0,674.5,144.12,78.8
2016,9,22,14,30,875.0,90.0,4.0,23.0,640.0,87.37,57.96
2016,9,22,14,45,858.5,88.5,4.0,23.0,599.0,77.33,60.16
2016,9,22,15,0,842.0,87.0,4.0,23.0,558.0,67.79,52.25
2016,9,22,15,15,821.5,84.0,4.05,22.5,512.0,66.38,51.32
2016,9,22,15,30,801.0,81.0,4.1,22.0,466.0,64.94,50.36
2016,9,22,15,45,767.5,78.5,4.15,21.5,416.0,63.7,49.56
2016,9,22,16,0,734.0,76.0,4.2,21.0,366.0,62.51,48.78
2016,9,22,16,15,693.5,71.0,4.15,20.5,314.5,54.36,41.91
2016,9,22,16,30,653.0,66.0,4.1,20.0,263.0,51.35,39.39
2016,9,22,16,45,584.5,60.0,4.1,19.5,211.0,47.32,35.85
2016,9,22,17,0,516.0,54.0,4.1,19.0,159.0,43.34,32.17
2016,9,22,17,15,415.5,43.5,3.9,18.0,112.0,35.4,24.85
2016,9,22,17,30,315.0,33.0,3.7,17.0,65.0,27.35,16.5
2016,9,22,17,45,157.5,16.5,3.55,16.5,32.5,13.52,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,181.5,14.5,1.05,11.5,32.5,182.97,0.0
2016,9,23,6,30,363.0,29.0,1.2,12.0,65.0,367.67,283.44
2016,9,23,6,45,463.0,37.5,1.35,13.0,112.0,466.41,377.78
2016,9,23,7,0,563.0,46.0,1.5,14.0,159.0,569.99,462.49
2016,9,23,7,15,621.0,51.5,1.6,15.0,210.0,630.11,509.38
2016,9,23,7,30,679.0,57.0,1.7,16.0,261.0,697.78,559.11
2016,9,23,7,45,717.0,61.5,1.8,17.0,311.5,745.52,591.73
2016,9,23,8,0,755.0,66.0,1.9,18.0,362.0,791.28,621.59
2016,9,23,8,15,781.0,69.5,2.1,19.0,410.5,822.45,640.98
2016,9,23,8,30,807.0,73.0,2.3,20.0,459.0,850.69,657.9
2016,9,23,8,45,826.0,75.5,2.55,21.0,504.0,868.02,667.32
2016,9,23,9,0,845.0,78.0,2.8,22.0,549.0,872.49,667.76
2016,9,23,9,15,858.5,80.0,2.85,22.5,588.0,877.47,668.53
2016,9,23,9,30,872.0,82.0,2.9,23.0,627.0,878.83,666.94
2016,9,23,9,45,883.5,83.0,3.0,23.5,661.0,873.56,661.31
2016,9,23,10,0,895.0,84.0,3.1,24.0,695.0,864.57,653.34
2016,9,23,10,15,902.0,85.0,3.15,24.5,721.5,848.07,640.07
2016,9,23,10,30,909.0,86.0,3.2,25.0,748.0,827.99,624.55
2016,9,23,10,45,913.0,87.0,3.3,25.5,767.5,802.04,605.38
2016,9,23,11,0,917.0,88.0,3.4,26.0,787.0,772.78,583.98
2016,9,23,11,15,919.5,88.5,3.45,26.0,798.5,738.77,559.84
2016,9,23,11,30,922.0,89.0,3.5,26.0,810.0,701.82,531.78
2016,9,23,11,45,921.0,90.0,3.6,26.5,813.0,660.34,499.03
2016,9,23,12,0,920.0,91.0,3.7,27.0,816.0,616.48,463.89
2016,9,23,12,15,918.5,91.0,3.75,27.0,811.5,569.34,426.27
2016,9,23,12,30,917.0,91.0,3.8,27.0,807.0,520.31,386.19
2016,9,23,12,45,909.5,92.5,3.85,27.0,793.5,468.24,342.74
2016,9,23,13,0,902.0,94.0,3.9,27.0,780.0,415.27,297.48
2016,9,23,13,15,896.0,93.0,3.9,26.5,759.5,360.23,250.21
2016,9,23,13,30,890.0,92.0,3.9,26.0,739.0,304.71,202.07
2016,9,23,13,45,880.5,91.0,3.95,26.0,711.5,248.2,153.83
2016,9,23,14,0,871.0,90.0,4.0,26.0,684.0,192.05,109.42
2016,9,23,14,15,740.5,130.5,4.0,25.5,618.0,138.28,79.36
2016,9,23,14,30,610.0,171.0,4.0,25.0,552.0,112.36,88.65
2016,9,23,14,45,621.0,154.0,4.05,25.0,520.0,100.01,78.62
2016,9,23,15,0,632.0,137.0,4.1,25.0,488.0,91.33,71.58
2016,9,23,15,15,506.5,155.5,4.1,24.5,421.5,103.82,82.46
2016,9,23,15,30,381.0,174.0,4.1,24.0,355.0,120.84,97.19
2016,9,23,15,45,555.5,121.0,4.15,24.0,354.0,86.54,68.46
2016,9,23,16,0,730.0,68.0,4.2,24.0,353.0,56.3,42.85
2016,9,23,16,15,691.0,63.5,4.1,23.0,302.5,53.26,40.52
2016,9,23,16,30,652.0,59.0,4.0,22.0,252.0,50.2,38.06
2016,9,23,16,45,586.5,53.5,3.9,21.5,201.5,42.3,31.17
2016,9,23,17,0,521.0,48.0,3.8,21.0,151.0,38.53,27.69
2016,9,23,17,15,421.5,38.5,3.65,20.0,105.5,31.27,21.02
2016,9,23,17,30,322.0,29.0,3.5,19.0,60.0,23.94,13.18
2016,9,23,17,45,161.0,14.5,3.4,18.5,30.0,11.85,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,195.0,13.0,1.1,15.0,32.0,188.81,0.0
2016,9,24,6,30,390.0,26.0,1.3,16.0,64.0,383.84,288.1
2016,9,24,6,45,487.5,34.0,1.5,17.0,111.0,471.86,376.23
2016,9,24,7,0,585.0,42.0,1.7,18.0,158.0,574.07,459.42
2016,9,24,7,15,643.0,47.5,1.85,18.5,209.5,642.03,512.99
2016,9,24,7,30,701.0,53.0,2.0,19.0,261.0,709.73,563.59
2016,9,24,7,45,739.0,57.0,2.15,20.0,312.0,756.86,595.84
2016,9,24,8,0,777.0,61.0,2.3,21.0,363.0,802.02,625.37
2016,9,24,8,15,803.5,64.0,2.35,21.5,412.5,833.0,644.37
2016,9,24,8,30,830.0,67.0,2.4,22.0,462.0,851.51,654.32
2016,9,24,8,45,849.5,69.5,2.45,23.0,507.5,869.43,662.53
2016,9,24,9,0,869.0,72.0,2.5,24.0,553.0,883.93,668.31
2016,9,24,9,15,883.0,73.5,2.6,25.0,593.0,888.63,667.87
2016,9,24,9,30,897.0,75.0,2.7,26.0,633.0,889.63,665.12
2016,9,24,9,45,911.0,75.0,2.85,27.0,668.0,885.07,659.13
2016,9,24,10,0,925.0,75.0,3.0,28.0,703.0,876.66,650.73
2016,9,24,10,15,932.0,76.0,3.05,28.5,730.5,859.65,637.34
2016,9,24,10,30,939.0,77.0,3.1,29.0,758.0,838.95,621.68
2016,9,24,10,45,944.5,77.5,3.15,29.5,778.0,812.92,602.56
2016,9,24,11,0,950.0,78.0,3.2,30.0,798.0,783.41,581.19
2016,9,24,11,15,953.0,78.5,3.15,30.5,810.0,748.77,555.77
2016,9,24,11,30,956.0,79.0,3.1,31.0,822.0,711.04,526.3
2016,9,24,11,45,957.0,79.0,3.1,31.5,826.0,668.66,493.35
2016,9,24,12,0,958.0,79.0,3.1,32.0,830.0,623.7,457.96
2016,9,24,12,15,957.0,79.0,3.1,32.0,826.0,575.28,420.18
2016,9,24,12,30,956.0,79.0,3.1,32.0,822.0,524.84,379.86
2016,9,24,12,45,943.5,84.0,3.1,32.0,807.5,471.82,336.56
2016,9,24,13,0,931.0,89.0,3.1,32.0,793.0,418.15,291.72
2016,9,24,13,15,925.5,88.5,3.1,32.0,773.0,362.14,244.22
2016,9,24,13,30,920.0,88.0,3.1,32.0,753.0,305.53,195.96
2016,9,24,13,45,912.0,86.5,3.15,32.5,725.0,247.34,147.41
2016,9,24,14,0,904.0,85.0,3.2,33.0,697.0,189.31,102.94
2016,9,24,14,15,893.0,83.5,3.2,32.5,662.5,131.45,67.86
2016,9,24,14,30,882.0,82.0,3.2,32.0,628.0,74.53,55.48
2016,9,24,14,45,866.5,80.0,3.2,32.0,587.0,72.09,53.67
2016,9,24,15,0,851.0,78.0,3.2,32.0,546.0,70.61,52.62
2016,9,24,15,15,831.0,75.5,3.15,31.5,500.5,60.75,44.78
2016,9,24,15,30,811.0,73.0,3.1,31.0,455.0,59.46,43.96
2016,9,24,15,45,782.5,69.5,3.1,31.0,405.5,57.3,42.3
2016,9,24,16,0,754.0,66.0,3.1,31.0,356.0,55.11,40.59
2016,9,24,16,15,713.5,61.5,2.8,30.0,304.5,51.97,38.22
2016,9,24,16,30,673.0,57.0,2.5,29.0,253.0,48.81,35.73
2016,9,24,16,45,611.0,51.0,2.2,28.0,202.0,40.61,28.83
2016,9,24,17,0,549.0,45.0,1.9,27.0,151.0,36.33,25.06
2016,9,24,17,15,445.0,36.0,1.75,25.5,104.5,29.35,18.82
2016,9,24,17,30,341.0,27.0,1.6,24.0,58.0,22.34,11.09
2016,9,24,17,45,170.5,13.5,1.5,23.0,29.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.0,13.0,1.25,15.0,31.5,188.81,0.0
2016,9,25,6,30,394.0,26.0,1.5,16.0,63.0,386.31,286.54
2016,9,25,6,45,495.0,34.0,1.75,17.5,111.0,476.53,379.33
2016,9,25,7,0,596.0,42.0,2.0,19.0,159.0,581.59,464.38
2016,9,25,7,15,654.0,47.5,2.0,20.0,210.5,649.64,516.36
2016,9,25,7,30,712.0,53.0,2.0,21.0,262.0,717.35,564.73
2016,9,25,7,45,750.0,57.0,2.05,22.0,314.0,764.48,595.98
2016,9,25,8,0,788.0,61.0,2.1,23.0,366.0,809.58,624.35
2016,9,25,8,15,814.0,64.0,2.25,24.5,415.0,840.04,641.07
2016,9,25,8,30,840.0,67.0,2.4,26.0,464.0,858.01,648.76
2016,9,25,8,45,857.5,70.0,2.55,27.5,509.0,874.62,655.36
2016,9,25,9,0,875.0,73.0,2.7,29.0,554.0,887.75,659.49
2016,9,25,9,15,888.0,74.5,2.75,29.5,594.0,891.35,659.16
2016,9,25,9,30,901.0,76.0,2.8,30.0,634.0,891.25,656.58
2016,9,25,9,45,914.0,76.0,2.85,31.0,668.0,885.6,649.19
2016,9,25,10,0,927.0,76.0,2.9,32.0,702.0,876.13,639.52
2016,9,25,10,15,933.5,77.0,2.85,32.5,729.0,858.53,625.32
2016,9,25,10,30,940.0,78.0,2.8,33.0,756.0,837.26,608.97
2016,9,25,10,45,942.5,80.0,2.75,34.0,775.0,810.35,587.87
2016,9,25,11,0,945.0,82.0,2.7,35.0,794.0,780.06,564.81
2016,9,25,11,15,947.5,82.5,2.55,35.0,806.0,745.07,540.05
2016,9,25,11,30,950.0,83.0,2.4,35.0,818.0,707.04,511.63
2016,9,25,11,45,946.5,85.0,2.25,35.5,820.5,663.83,478.19
2016,9,25,12,0,943.0,87.0,2.1,36.0,823.0,618.35,442.73
2016,9,25,12,15,942.0,87.0,1.9,36.0,818.5,570.39,405.59
2016,9,25,12,30,941.0,87.0,1.7,36.0,814.0,520.45,366.18
2016,9,25,12,45,923.5,93.5,1.5,36.5,797.5,467.06,322.85
2016,9,25,13,0,906.0,100.0,1.3,37.0,781.0,413.49,278.77
2016,9,25,13,15,900.5,99.0,1.1,37.0,760.5,358.23,233.38
2016,9,25,13,30,895.0,98.0,0.9,37.0,740.0,302.42,187.49
2016,9,25,13,45,881.0,99.0,0.75,37.5,711.0,246.02,142.51
2016,9,25,14,0,867.0,100.0,0.6,38.0,682.0,190.4,102.08
2016,9,25,14,15,855.0,97.5,0.55,37.5,647.5,124.96,63.28
2016,9,25,14,30,843.0,95.0,0.5,37.0,613.0,71.58,51.73
2016,9,25,14,45,822.5,94.0,0.5,37.0,571.5,71.65,52.02
2016,9,25,15,0,802.0,93.0,0.5,37.0,530.0,71.79,52.28
2016,9,25,15,15,779.5,89.5,0.65,36.5,484.5,70.15,51.27
2016,9,25,15,30,757.0,86.0,0.8,36.0,439.0,68.49,50.23
2016,9,25,15,45,723.5,82.0,0.95,36.0,389.5,60.72,44.1
2016,9,25,16,0,690.0,78.0,1.1,36.0,340.0,58.68,42.57
2016,9,25,16,15,646.0,72.0,1.05,34.5,289.5,55.04,39.95
2016,9,25,16,30,602.0,66.0,1.0,33.0,239.0,51.33,37.15
2016,9,25,16,45,536.0,58.5,0.95,32.0,189.0,46.2,32.92
2016,9,25,17,0,470.0,51.0,0.9,31.0,139.0,41.04,28.44
2016,9,25,17,15,365.5,39.5,0.95,29.5,94.5,32.2,20.68
2016,9,25,17,30,261.0,28.0,1.0,28.0,50.0,23.19,10.71
2016,9,25,17,45,130.5,14.0,1.05,27.0,25.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,15.0,1.05,21.5,26.0,99.39,0.0
2016,9,26,6,30,236.0,30.0,1.0,22.0,52.0,267.32,191.32
2016,9,26,6,45,336.5,43.5,1.0,23.0,96.5,369.46,289.05
2016,9,26,7,0,437.0,57.0,1.0,24.0,141.0,475.87,373.2
2016,9,26,7,15,502.5,66.5,1.1,25.0,191.0,551.61,430.53
2016,9,26,7,30,568.0,76.0,1.2,26.0,241.0,627.63,485.06
2016,9,26,7,45,614.0,83.0,1.3,27.0,291.5,683.09,522.4
2016,9,26,8,0,660.0,90.0,1.4,28.0,342.0,736.95,557.14
2016,9,26,8,15,692.0,95.0,1.4,29.0,391.0,773.65,577.97
2016,9,26,8,30,724.0,100.0,1.4,30.0,440.0,807.66,596.41
2016,9,26,8,45,747.5,104.5,1.4,31.5,485.0,830.34,605.69
2016,9,26,9,0,771.0,109.0,1.4,33.0,530.0,849.7,612.66
2016,9,26,9,15,788.5,112.0,1.35,33.5,570.5,853.37,611.4
2016,9,26,9,30,806.0,115.0,1.3,34.0,611.0,858.87,611.58
2016,9,26,9,45,820.0,117.0,1.3,35.0,645.0,856.42,606.2
2016,9,26,10,0,834.0,119.0,1.3,36.0,679.0,850.16,598.68
2016,9,26,10,15,843.0,121.0,1.35,36.5,706.5,835.94,588.2
2016,9,26,10,30,852.0,123.0,1.4,37.0,734.0,818.07,575.61
2016,9,26,10,45,859.0,124.0,1.45,37.5,754.0,794.05,559.24
2016,9,26,11,0,866.0,125.0,1.5,38.0,774.0,766.61,540.19
2016,9,26,11,15,869.5,126.0,1.6,38.0,786.0,733.43,518.03
2016,9,26,11,30,873.0,127.0,1.7,38.0,798.0,697.3,493.35
2016,9,26,11,45,874.0,127.0,1.85,38.5,802.0,655.93,463.83
2016,9,26,12,0,875.0,127.0,2.0,39.0,806.0,612.17,431.83
2016,9,26,12,15,874.0,126.5,2.15,39.0,801.5,564.77,397.22
2016,9,26,12,30,873.0,126.0,2.3,39.0,797.0,515.58,360.13
2016,9,26,12,45,895.0,113.0,2.5,39.0,791.0,466.53,321.71
2016,9,26,13,0,917.0,100.0,2.7,39.0,785.0,413.5,278.85
2016,9,26,13,15,911.5,99.0,2.8,39.0,764.5,357.62,233.09
2016,9,26,13,30,906.0,98.0,2.9,39.0,744.0,301.19,186.69
2016,9,26,13,45,898.5,96.5,3.0,39.0,716.5,243.69,140.81
2016,9,26,14,0,891.0,95.0,3.1,39.0,689.0,186.32,99.14
2016,9,26,14,15,879.5,93.0,3.15,38.5,654.0,128.69,66.86
2016,9,26,14,30,868.0,91.0,3.2,38.0,619.0,78.97,57.59
2016,9,26,14,45,854.0,88.0,3.3,38.0,578.5,68.25,49.24
2016,9,26,15,0,840.0,85.0,3.4,38.0,538.0,66.91,48.32
2016,9,26,15,15,819.0,81.5,3.35,37.0,492.5,65.07,47.21
2016,9,26,15,30,798.0,78.0,3.3,36.0,447.0,63.19,46.04
2016,9,26,15,45,756.0,77.0,3.3,35.5,395.0,62.94,46.08
2016,9,26,16,0,714.0,76.0,3.3,35.0,343.0,57.63,41.95
2016,9,26,16,15,670.5,70.0,2.9,34.0,292.0,53.9,39.13
2016,9,26,16,30,627.0,64.0,2.5,33.0,241.0,50.1,36.14
2016,9,26,16,45,547.5,57.5,2.15,32.0,188.5,45.62,32.41
2016,9,26,17,0,468.0,51.0,1.8,31.0,136.0,41.2,28.51
2016,9,26,17,15,362.5,38.5,1.65,29.5,91.5,31.47,19.97
2016,9,26,17,30,257.0,26.0,1.5,28.0,47.0,21.52,8.55
2016,9,26,17,45,128.5,13.0,1.35,26.5,23.5,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.5,14.5,1.25,20.5,21.0,65.41,0.0
2016,9,27,6,30,145.0,29.0,1.2,21.0,42.0,196.08,137.42
2016,9,27,6,45,210.0,48.5,1.15,22.0,81.0,274.43,216.06
2016,9,27,7,0,275.0,68.0,1.1,23.0,120.0,354.86,282.52
2016,9,27,7,15,333.0,85.0,1.2,24.0,167.0,427.59,340.1
2016,9,27,7,30,391.0,102.0,1.3,25.0,214.0,501.26,395.64
2016,9,27,7,45,425.5,117.0,1.45,26.0,260.5,551.9,431.82
2016,9,27,8,0,460.0,132.0,1.6,27.0,307.0,601.45,465.92
2016,9,27,8,15,493.5,143.0,1.5,28.0,353.0,643.66,492.11
2016,9,27,8,30,527.0,154.0,1.4,29.0,399.0,683.97,515.88
2016,9,27,8,45,550.5,163.0,1.35,30.0,441.5,710.61,529.8
2016,9,27,9,0,574.0,172.0,1.3,31.0,484.0,734.6,541.64
2016,9,27,9,15,594.0,179.5,1.4,32.0,523.0,750.87,549.54
2016,9,27,9,30,614.0,187.0,1.5,33.0,562.0,770.63,559.52
2016,9,27,9,45,715.5,155.5,1.6,34.0,616.0,810.7,583.71
2016,9,27,10,0,817.0,124.0,1.7,35.0,670.0,838.05,598.44
2016,9,27,10,15,826.0,126.0,1.8,35.5,697.0,824.04,587.93
2016,9,27,10,30,835.0,128.0,1.9,36.0,724.0,806.43,575.56
2016,9,27,10,45,805.0,146.5,2.05,36.5,733.5,771.77,552.09
2016,9,27,11,0,775.0,165.0,2.2,37.0,743.0,738.42,528.0
2016,9,27,11,15,779.0,166.0,2.3,37.0,754.5,707.18,506.41
2016,9,27,11,30,783.0,167.0,2.4,37.0,766.0,673.16,482.43
2016,9,27,11,45,759.0,180.0,2.55,37.0,762.5,630.16,451.69
2016,9,27,12,0,735.0,193.0,2.7,37.0,759.0,586.45,419.79
2016,9,27,12,15,733.0,192.5,2.75,37.0,754.5,542.73,386.96
2016,9,27,12,30,731.0,192.0,2.8,37.0,750.0,497.66,352.29
2016,9,27,12,45,765.5,172.0,2.9,37.0,748.0,451.25,315.48
2016,9,27,13,0,800.0,152.0,3.0,37.0,746.0,404.67,277.0
2016,9,27,13,15,793.0,150.0,3.05,37.0,725.5,351.9,233.79
2016,9,27,13,30,786.0,148.0,3.1,37.0,705.0,299.08,190.48
2016,9,27,13,45,750.0,156.0,3.15,37.0,670.5,241.28,145.92
2016,9,27,14,0,714.0,164.0,3.2,37.0,636.0,192.7,112.01
2016,9,27,14,15,698.5,159.5,3.2,36.5,602.0,140.98,82.98
2016,9,27,14,30,683.0,155.0,3.2,36.0,568.0,100.71,75.47
2016,9,27,14,45,667.5,148.0,3.2,35.5,529.0,98.29,73.93
2016,9,27,15,0,652.0,141.0,3.2,35.0,490.0,95.79,72.3
2016,9,27,15,15,625.0,134.5,3.15,34.5,445.5,93.4,70.73
2016,9,27,15,30,598.0,128.0,3.1,34.0,401.0,90.95,69.11
2016,9,27,15,45,586.5,114.5,3.05,33.5,357.0,83.26,63.17
2016,9,27,16,0,575.0,101.0,3.0,33.0,313.0,75.16,56.8
2016,9,27,16,15,527.0,91.5,2.8,32.0,263.5,69.49,52.43
2016,9,27,16,30,479.0,82.0,2.6,31.0,214.0,61.21,45.72
2016,9,27,16,45,437.0,68.0,2.4,30.0,169.0,53.84,39.54
2016,9,27,17,0,395.0,54.0,2.2,29.0,124.0,43.61,30.72
2016,9,27,17,15,293.5,39.5,1.95,27.5,81.5,30.56,19.3
2016,9,27,17,30,192.0,25.0,1.7,26.0,39.0,19.47,6.03
2016,9,27,17,45,96.0,12.5,1.5,25.0,19.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.0,15.0,2.05,15.5,22.0,73.34,0.0
2016,9,28,6,30,166.0,30.0,2.2,16.0,44.0,213.15,149.35
2016,9,28,6,45,259.5,46.0,2.4,16.5,86.0,309.32,250.09
2016,9,28,7,0,353.0,62.0,2.6,17.0,128.0,409.09,336.07
2016,9,28,7,15,417.0,74.0,2.55,18.0,175.5,481.67,394.9
2016,9,28,7,30,481.0,86.0,2.5,19.0,223.0,555.66,451.67
2016,9,28,7,45,539.0,92.0,2.45,20.0,273.0,624.45,501.54
2016,9,28,8,0,597.0,98.0,2.4,21.0,323.0,686.81,544.31
2016,9,28,8,15,630.5,104.5,2.35,21.5,370.5,726.04,569.71
2016,9,28,8,30,664.0,111.0,2.3,22.0,418.0,762.67,592.62
2016,9,28,8,45,688.5,116.0,2.3,23.0,462.0,786.54,605.18
2016,9,28,9,0,713.0,121.0,2.3,24.0,506.0,807.18,615.36
2016,9,28,9,15,731.5,124.5,2.3,25.0,545.0,817.32,618.2
2016,9,28,9,30,750.0,128.0,2.3,26.0,584.0,823.93,618.78
2016,9,28,9,45,762.5,131.5,2.3,27.0,617.0,821.74,613.51
2016,9,28,10,0,775.0,135.0,2.3,28.0,650.0,811.27,602.92
2016,9,28,10,15,785.0,137.5,2.35,28.5,677.0,799.29,593.11
2016,9,28,10,30,795.0,140.0,2.4,29.0,704.0,783.75,581.06
2016,9,28,10,45,776.0,154.0,2.5,29.5,716.5,757.4,561.04
2016,9,28,11,0,757.0,168.0,2.6,30.0,729.0,725.13,536.5
2016,9,28,11,15,761.0,169.0,2.7,30.0,740.5,694.42,514.28
2016,9,28,11,30,765.0,170.0,2.8,30.0,752.0,660.99,489.66
2016,9,28,11,45,747.0,180.0,2.95,30.5,750.5,619.68,457.97
2016,9,28,12,0,729.0,190.0,3.1,31.0,749.0,577.38,425.04
2016,9,28,12,15,727.5,189.5,3.25,31.0,744.5,534.27,391.75
2016,9,28,12,30,726.0,189.0,3.4,31.0,740.0,489.76,356.47
2016,9,28,12,45,734.0,181.5,3.55,31.0,731.0,442.5,318.1
2016,9,28,13,0,742.0,174.0,3.7,31.0,722.0,393.51,277.33
2016,9,28,13,15,734.0,172.0,3.75,30.5,701.5,342.27,234.83
2016,9,28,13,30,726.0,170.0,3.8,30.0,681.0,291.19,192.34
2016,9,28,13,45,707.0,170.0,3.9,30.0,651.5,239.91,151.09
2016,9,28,14,0,688.0,170.0,4.0,30.0,622.0,190.46,115.16
2016,9,28,14,15,672.0,166.0,4.0,29.5,588.5,140.6,87.16
2016,9,28,14,30,656.0,162.0,4.0,29.0,555.0,105.33,81.61
2016,9,28,14,45,645.0,153.0,4.0,28.5,517.0,101.73,79.07
2016,9,28,15,0,634.0,144.0,4.0,28.0,479.0,97.99,76.36
2016,9,28,15,15,606.5,137.0,3.9,27.0,435.0,95.3,74.66
2016,9,28,15,30,579.0,130.0,3.8,26.0,391.0,92.55,72.88
2016,9,28,15,45,566.5,116.5,3.75,25.5,347.5,84.87,66.75
2016,9,28,16,0,554.0,103.0,3.7,25.0,304.0,76.78,60.18
2016,9,28,16,15,504.5,93.5,3.6,24.0,255.5,68.82,53.69
2016,9,28,16,30,455.0,84.0,3.5,23.0,207.0,62.5,48.43
2016,9,28,16,45,409.0,69.5,3.4,22.0,162.0,52.46,39.72
2016,9,28,17,0,363.0,55.0,3.3,21.0,117.0,42.1,30.48
2016,9,28,17,15,259.0,39.5,3.25,20.0,76.0,30.47,19.77
2016,9,28,17,30,155.0,24.0,3.2,19.0,35.0,18.65,4.06
2016,9,28,17,45,77.5,12.0,3.2,18.0,17.5,10.24,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,130.5,13.5,2.1,12.5,24.5,106.4,0.0
2016,9,29,6,30,261.0,27.0,2.3,13.0,49.0,279.29,193.17
2016,9,29,6,45,370.5,38.0,2.5,13.5,93.0,387.53,315.21
2016,9,29,7,0,480.0,49.0,2.7,14.0,137.0,497.98,409.94
2016,9,29,7,15,546.5,56.5,2.7,14.5,187.0,571.64,470.48
2016,9,29,7,30,613.0,64.0,2.7,15.0,237.0,645.74,528.1
2016,9,29,7,45,658.5,69.5,2.7,16.0,287.5,698.56,565.77
2016,9,29,8,0,704.0,75.0,2.7,17.0,338.0,749.86,600.53
2016,9,29,8,15,734.5,79.0,2.7,17.5,386.0,778.65,618.65
2016,9,29,8,30,765.0,83.0,2.7,18.0,434.0,810.42,638.53
2016,9,29,8,45,787.5,86.0,2.7,19.0,479.0,830.64,648.49
2016,9,29,9,0,810.0,89.0,2.7,20.0,524.0,847.42,655.93
2016,9,29,9,15,826.0,91.5,2.7,20.5,563.5,854.23,657.64
2016,9,29,9,30,842.0,94.0,2.7,21.0,603.0,857.32,656.95
2016,9,29,9,45,856.0,95.5,2.7,22.0,637.0,853.72,650.55
2016,9,29,10,0,870.0,97.0,2.7,23.0,671.0,838.4,636.32
2016,9,29,10,15,878.0,98.5,2.7,23.5,698.0,822.86,623.48
2016,9,29,10,30,886.0,100.0,2.7,24.0,725.0,803.76,608.36
2016,9,29,10,45,891.0,101.0,2.75,24.5,744.0,778.37,589.36
2016,9,29,11,0,896.0,102.0,2.8,25.0,763.0,749.7,568.04
2016,9,29,11,15,899.0,102.5,2.85,25.0,774.5,716.01,542.67
2016,9,29,11,30,902.0,103.0,2.9,25.0,786.0,679.42,514.73
2016,9,29,11,45,903.0,103.0,2.95,25.5,789.5,638.43,482.05
2016,9,29,12,0,904.0,103.0,3.0,26.0,793.0,595.02,446.92
2016,9,29,12,15,903.0,103.0,3.1,26.0,788.0,548.37,409.52
2016,9,29,12,30,902.0,103.0,3.2,26.0,783.0,499.84,369.57
2016,9,29,12,45,902.5,100.5,3.3,26.0,771.5,448.28,326.14
2016,9,29,13,0,903.0,98.0,3.4,26.0,760.0,395.19,280.35
2016,9,29,13,15,897.0,96.5,3.45,26.0,739.0,339.63,231.95
2016,9,29,13,30,891.0,95.0,3.5,26.0,718.0,283.61,183.31
2016,9,29,13,45,881.5,94.0,3.55,26.0,690.0,227.09,136.28
2016,9,29,14,0,872.0,93.0,3.6,26.0,662.0,170.93,94.77
2016,9,29,14,15,860.0,91.0,3.6,25.5,627.5,114.55,64.56
2016,9,29,14,30,848.0,89.0,3.6,25.0,593.0,68.31,52.08
2016,9,29,14,45,832.0,86.5,3.6,25.0,552.5,67.28,51.38
2016,9,29,15,0,816.0,84.0,3.6,25.0,512.0,66.24,50.65
2016,9,29,15,15,793.5,80.5,3.6,24.5,466.5,64.36,49.33
2016,9,29,15,30,771.0,77.0,3.6,24.0,421.0,62.45,47.96
2016,9,29,15,45,741.5,72.5,3.6,23.5,372.5,59.65,45.8
2016,9,29,16,0,712.0,68.0,3.6,23.0,324.0,56.79,43.54
2016,9,29,16,15,666.5,63.0,3.55,22.0,273.0,48.95,36.98
2016,9,29,16,30,621.0,58.0,3.5,21.0,222.0,45.73,34.28
2016,9,29,16,45,552.0,50.5,3.45,20.0,173.0,40.34,29.52
2016,9,29,17,0,483.0,43.0,3.4,19.0,124.0,34.91,24.5
2016,9,29,17,15,365.0,32.5,3.3,18.0,81.0,26.65,16.59
2016,9,29,17,30,247.0,22.0,3.2,17.0,38.0,18.3,1.39
2016,9,29,17,45,123.5,11.0,3.1,16.0,19.0,9.39,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
