Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,137.0,13.0,2.9,12.0,24.0,110.39,0.0
2016,9,30,6,30,274.0,26.0,3.0,12.0,48.0,285.45,190.97
2016,9,30,6,45,383.5,36.5,3.15,12.5,92.0,394.98,322.35
2016,9,30,7,0,493.0,47.0,3.3,13.0,136.0,504.65,417.66
2016,9,30,7,15,326.5,78.0,3.35,13.5,144.5,410.19,343.96
2016,9,30,7,30,160.0,109.0,3.4,14.0,153.0,276.8,232.34
2016,9,30,7,45,176.0,128.5,3.45,14.5,186.0,311.69,261.42
2016,9,30,8,0,192.0,148.0,3.5,15.0,219.0,345.99,288.63
2016,9,30,8,15,485.5,113.5,3.55,15.5,326.5,594.96,490.72
2016,9,30,8,30,779.0,79.0,3.6,16.0,434.0,815.33,653.65
2016,9,30,8,45,801.0,81.5,3.65,16.5,478.5,834.35,663.13
2016,9,30,9,0,823.0,84.0,3.7,17.0,523.0,849.92,671.49
2016,9,30,9,15,839.0,86.5,3.75,17.5,562.5,856.57,673.47
2016,9,30,9,30,855.0,89.0,3.8,18.0,602.0,850.85,666.74
2016,9,30,9,45,868.5,90.0,3.85,18.5,636.0,846.52,661.29
2016,9,30,10,0,882.0,91.0,3.9,19.0,670.0,838.47,653.34
2016,9,30,10,15,890.0,92.0,3.95,19.0,696.5,822.21,640.93
2016,9,30,10,30,898.0,93.0,4.0,19.0,723.0,802.37,626.13
2016,9,30,10,45,903.0,94.5,4.1,19.5,742.5,777.24,606.66
2016,9,30,11,0,908.0,96.0,4.2,20.0,762.0,748.78,584.75
2016,9,30,11,15,911.0,96.5,4.25,20.0,773.5,714.76,557.96
2016,9,30,11,30,914.0,97.0,4.3,20.0,785.0,677.8,528.47
2016,9,30,11,45,915.0,97.0,4.35,20.5,788.5,636.42,494.21
2016,9,30,12,0,916.0,97.0,4.4,21.0,792.0,592.59,457.42
2016,9,30,12,15,914.5,97.0,4.45,21.0,787.0,545.24,417.94
2016,9,30,12,30,913.0,97.0,4.5,21.0,782.0,496.04,375.93
2016,9,30,12,45,904.0,99.0,4.55,21.0,767.5,443.81,330.52
2016,9,30,13,0,895.0,101.0,4.6,21.0,753.0,390.83,283.52
2016,9,30,13,15,888.5,100.0,4.6,20.5,732.0,335.87,234.74
2016,9,30,13,30,882.0,99.0,4.6,20.0,711.0,280.51,185.75
2016,9,30,13,45,873.0,97.5,4.6,20.0,683.0,224.18,137.82
2016,9,30,14,0,864.0,96.0,4.6,20.0,655.0,168.19,95.87
2016,9,30,14,15,851.5,93.5,4.55,19.5,620.0,103.1,58.79
2016,9,30,14,30,839.0,91.0,4.5,19.0,585.0,69.64,54.58
2016,9,30,14,45,823.0,88.0,4.5,19.0,544.5,68.31,53.59
2016,9,30,15,0,807.0,85.0,4.5,19.0,504.0,66.95,52.58
2016,9,30,15,15,783.5,81.5,4.45,18.5,458.5,65.09,51.23
2016,9,30,15,30,760.0,78.0,4.4,18.0,413.0,63.2,49.84
2016,9,30,15,45,729.0,73.5,4.35,17.5,364.5,60.41,47.64
2016,9,30,16,0,698.0,69.0,4.3,17.0,316.0,57.58,45.35
2016,9,30,16,15,651.5,63.5,4.15,16.5,266.0,49.31,38.17
2016,9,30,16,30,605.0,58.0,4.0,16.0,216.0,45.73,35.0
2016,9,30,16,45,534.5,50.5,3.85,16.0,167.0,40.36,30.02
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,34.95,24.8
2016,9,30,17,15,344.0,31.5,3.45,15.5,76.0,25.84,15.9
2016,9,30,17,30,224.0,20.0,3.2,15.0,34.0,16.57,0.0
2016,9,30,17,45,112.0,10.0,2.95,14.5,17.0,8.54,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.5,1.65,11.0,23.5,114.7,0.0
2016,10,1,6,30,288.0,25.0,2.0,12.0,47.0,292.3,185.16
2016,10,1,6,45,403.0,35.5,2.35,13.0,92.0,408.0,329.82
2016,10,1,7,0,518.0,46.0,2.7,14.0,137.0,522.18,427.94
2016,10,1,7,15,586.0,52.5,2.9,14.5,188.0,595.86,489.34
2016,10,1,7,30,654.0,59.0,3.1,15.0,239.0,669.97,547.94
2016,10,1,7,45,702.0,63.0,3.3,16.0,291.0,717.4,582.6
2016,10,1,8,0,750.0,67.0,3.5,17.0,343.0,769.75,619.38
2016,10,1,8,15,780.0,71.0,3.5,17.5,392.0,803.89,641.64
2016,10,1,8,30,810.0,75.0,3.5,18.0,441.0,835.05,661.17
2016,10,1,8,45,834.0,77.0,3.5,18.5,487.0,855.05,672.28
2016,10,1,9,0,858.0,79.0,3.5,19.0,533.0,871.51,680.79
2016,10,1,9,15,873.5,81.0,3.45,19.5,573.0,868.05,674.91
2016,10,1,9,30,889.0,83.0,3.4,20.0,613.0,869.91,673.11
2016,10,1,9,45,904.5,83.0,3.4,20.5,648.0,865.63,667.4
2016,10,1,10,0,920.0,83.0,3.4,21.0,683.0,857.48,659.22
2016,10,1,10,15,928.0,84.0,3.4,21.5,710.5,840.46,645.04
2016,10,1,10,30,936.0,85.0,3.4,22.0,738.0,819.75,628.51
2016,10,1,10,45,941.5,86.0,3.4,22.5,757.5,793.5,608.27
2016,10,1,11,0,947.0,87.0,3.4,23.0,777.0,763.78,585.74
2016,10,1,11,15,950.0,87.5,3.4,23.0,789.0,728.52,558.56
2016,10,1,11,30,953.0,88.0,3.4,23.0,801.0,690.21,528.58
2016,10,1,11,45,953.5,88.0,3.4,23.5,804.0,647.06,493.49
2016,10,1,12,0,954.0,88.0,3.4,24.0,807.0,601.41,455.85
2016,10,1,12,15,953.0,88.0,3.45,24.0,802.5,552.71,416.03
2016,10,1,12,30,952.0,88.0,3.5,24.0,798.0,502.02,373.54
2016,10,1,12,45,947.5,88.0,3.6,24.5,784.5,448.19,326.93
2016,10,1,13,0,943.0,88.0,3.7,25.0,771.0,393.16,278.42
2016,10,1,13,15,937.5,87.0,3.75,24.5,750.0,336.14,228.75
2016,10,1,13,30,932.0,86.0,3.8,24.0,729.0,278.54,178.73
2016,10,1,13,45,922.0,85.5,3.85,24.0,700.0,220.19,130.21
2016,10,1,14,0,912.0,85.0,3.9,24.0,671.0,162.21,88.2
2016,10,1,14,15,900.0,83.5,3.9,23.5,635.5,104.06,59.37
2016,10,1,14,30,888.0,82.0,3.9,23.0,600.0,73.75,57.17
2016,10,1,14,45,870.0,80.0,3.95,23.0,558.5,72.23,56.06
2016,10,1,15,0,852.0,78.0,4.0,23.0,517.0,62.78,48.18
2016,10,1,15,15,829.5,75.5,4.0,22.5,470.5,61.45,47.3
2016,10,1,15,30,807.0,73.0,4.0,22.0,424.0,60.13,46.4
2016,10,1,15,45,773.0,69.5,4.05,21.5,373.5,57.9,44.71
2016,10,1,16,0,739.0,66.0,4.1,21.0,323.0,55.68,42.96
2016,10,1,16,15,691.5,61.0,3.95,20.5,271.5,52.1,39.96
2016,10,1,16,30,644.0,56.0,3.8,20.0,220.0,44.55,33.37
2016,10,1,16,45,566.5,49.0,3.7,19.5,169.0,39.44,28.73
2016,10,1,17,0,489.0,42.0,3.6,19.0,118.0,34.35,23.88
2016,10,1,17,15,356.5,31.0,3.3,18.0,75.0,25.57,15.22
2016,10,1,17,30,224.0,20.0,3.0,17.0,32.0,16.71,0.0
2016,10,1,17,45,112.0,10.0,2.75,16.5,16.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.5,1.7,11.0,22.0,106.8,0.0
2016,10,2,6,30,267.0,25.0,2.0,12.0,44.0,273.59,162.02
2016,10,2,6,45,379.0,35.5,2.4,13.0,87.5,388.17,313.46
2016,10,2,7,0,491.0,46.0,2.8,14.0,131.0,498.96,409.72
2016,10,2,7,15,559.5,53.0,2.9,14.5,181.0,572.96,471.49
2016,10,2,7,30,628.0,60.0,3.0,15.0,231.0,647.47,530.4
2016,10,2,7,45,348.0,102.5,3.15,15.5,200.5,460.37,382.3
2016,10,2,8,0,68.0,145.0,3.3,16.0,170.0,216.39,177.64
2016,10,2,8,15,241.0,150.0,3.4,16.5,255.5,403.19,333.64
2016,10,2,8,30,414.0,155.0,3.5,17.0,341.0,576.72,470.38
2016,10,2,8,45,431.5,169.0,3.6,17.5,380.5,603.18,487.61
2016,10,2,9,0,449.0,183.0,3.7,18.0,420.0,627.23,503.55
2016,10,2,9,15,653.5,134.0,3.75,18.0,506.5,749.65,596.28
2016,10,2,9,30,858.0,85.0,3.8,18.0,593.0,842.49,661.87
2016,10,2,9,45,494.5,193.0,3.9,18.5,489.5,642.99,510.05
2016,10,2,10,0,131.0,301.0,4.0,19.0,386.0,410.42,324.09
2016,10,2,10,15,131.5,313.0,4.05,19.0,401.5,413.08,326.22
2016,10,2,10,30,132.0,325.0,4.1,19.0,417.0,414.85,326.85
2016,10,2,10,45,510.5,212.5,4.2,19.5,581.0,599.51,473.3
2016,10,2,11,0,889.0,100.0,4.3,20.0,745.0,731.95,573.62
2016,10,2,11,15,597.0,219.5,4.35,20.0,656.0,617.66,482.14
2016,10,2,11,30,305.0,339.0,4.4,20.0,567.0,496.42,386.44
2016,10,2,11,45,257.5,349.5,4.45,20.0,542.5,455.7,354.55
2016,10,2,12,0,210.0,360.0,4.5,20.0,518.0,414.45,321.97
2016,10,2,12,15,123.5,333.0,4.55,20.0,425.5,333.73,259.33
2016,10,2,12,30,37.0,306.0,4.6,20.0,333.0,262.32,203.97
2016,10,2,12,45,147.5,320.5,4.65,20.0,426.5,307.61,237.65
2016,10,2,13,0,258.0,335.0,4.7,20.0,520.0,336.21,256.08
2016,10,2,13,15,259.0,324.5,4.7,20.0,506.0,306.44,230.96
2016,10,2,13,30,260.0,314.0,4.7,20.0,492.0,276.68,206.1
2016,10,2,13,45,565.0,204.5,4.75,20.0,570.5,228.13,154.12
2016,10,2,14,0,870.0,95.0,4.8,20.0,649.0,160.59,90.77
2016,10,2,14,15,858.5,93.0,4.8,19.5,615.0,95.64,56.32
2016,10,2,14,30,847.0,91.0,4.8,19.0,581.0,70.08,55.01
2016,10,2,14,45,831.5,88.0,4.8,19.0,540.5,68.73,54.01
2016,10,2,15,0,816.0,85.0,4.8,19.0,500.0,67.36,52.98
2016,10,2,15,15,792.0,81.5,4.7,18.5,454.5,65.47,51.61
2016,10,2,15,30,768.0,78.0,4.6,18.0,409.0,63.56,50.2
2016,10,2,15,45,733.0,74.0,4.6,18.0,359.5,61.11,48.19
2016,10,2,16,0,698.0,70.0,4.6,18.0,310.0,53.82,41.88
2016,10,2,16,15,648.0,64.5,4.45,17.5,259.0,50.27,38.86
2016,10,2,16,30,598.0,59.0,4.3,17.0,208.0,46.72,35.69
2016,10,2,16,45,509.0,52.0,4.15,16.5,158.0,41.72,31.06
2016,10,2,17,0,420.0,45.0,4.0,16.0,108.0,36.8,26.25
2016,10,2,17,15,286.5,32.5,3.65,15.5,67.5,26.87,16.1
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,15.62,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,77.0,12.0,1.2,11.0,17.5,65.5,0.0
2016,10,3,6,30,154.0,24.0,1.4,12.0,35.0,184.02,98.06
2016,10,3,6,45,230.0,39.5,1.65,13.0,71.0,274.44,221.07
2016,10,3,7,0,306.0,55.0,1.9,14.0,107.0,357.3,295.19
2016,10,3,7,15,350.0,69.5,1.85,14.0,148.5,415.04,345.13
2016,10,3,7,30,394.0,84.0,1.8,14.0,190.0,473.25,393.04
2016,10,3,7,45,425.5,96.0,1.8,14.5,231.5,517.07,426.81
2016,10,3,8,0,457.0,108.0,1.8,15.0,273.0,559.91,458.42
2016,10,3,8,15,301.5,148.5,1.8,15.5,263.5,453.54,371.03
2016,10,3,8,30,146.0,189.0,1.8,16.0,254.0,344.79,280.46
2016,10,3,8,45,121.5,208.0,1.85,16.5,266.0,339.34,274.52
2016,10,3,9,0,97.0,227.0,1.9,17.0,278.0,315.44,253.75
2016,10,3,9,15,48.5,189.0,1.9,17.5,214.5,223.91,179.0
2016,10,3,9,30,0.0,151.0,1.9,18.0,151.0,129.93,101.3
2016,10,3,9,45,18.0,205.5,1.95,18.5,217.5,195.1,153.99
2016,10,3,10,0,36.0,260.0,2.0,19.0,284.0,274.41,215.98
2016,10,3,10,15,48.5,281.5,2.0,19.0,314.5,300.71,235.93
2016,10,3,10,30,61.0,303.0,2.0,19.0,345.0,325.41,254.64
2016,10,3,10,45,30.5,230.5,2.05,19.5,251.5,228.01,177.9
2016,10,3,11,0,0.0,158.0,2.1,20.0,158.0,132.79,101.86
2016,10,3,11,15,24.5,239.0,2.15,20.0,257.5,224.13,174.53
2016,10,3,11,30,49.0,320.0,2.2,20.0,357.0,305.77,237.38
2016,10,3,11,45,38.0,305.0,2.25,20.5,333.5,280.03,216.58
2016,10,3,12,0,27.0,290.0,2.3,21.0,310.0,255.98,197.55
2016,10,3,12,15,45.0,310.0,2.3,20.5,343.5,275.26,212.69
2016,10,3,12,30,63.0,330.0,2.3,20.0,377.0,291.38,225.02
2016,10,3,12,45,37.0,280.0,2.3,20.0,307.5,236.42,182.61
2016,10,3,13,0,11.0,230.0,2.3,20.0,238.0,189.01,146.16
2016,10,3,13,15,8.5,215.0,2.3,20.0,221.0,174.99,135.35
2016,10,3,13,30,6.0,200.0,2.3,20.0,204.0,161.48,124.89
2016,10,3,13,45,3.0,175.5,2.3,20.0,177.5,141.38,109.2
2016,10,3,14,0,0.0,151.0,2.3,20.0,151.0,121.87,93.91
2016,10,3,14,15,0.0,132.5,2.25,20.0,132.5,107.44,82.47
2016,10,3,14,30,0.0,114.0,2.2,20.0,114.0,93.25,74.5
2016,10,3,14,45,0.0,108.0,2.2,20.0,108.0,88.46,70.63
2016,10,3,15,0,0.0,102.0,2.2,20.0,102.0,83.62,66.7
2016,10,3,15,15,0.0,84.5,2.15,19.5,84.5,70.0,55.3
2016,10,3,15,30,0.0,67.0,2.1,19.0,67.0,55.54,43.02
2016,10,3,15,45,0.0,59.0,2.1,19.0,59.0,48.86,37.31
2016,10,3,16,0,0.0,51.0,2.1,19.0,51.0,42.19,31.54
2016,10,3,16,15,0.0,42.5,1.95,18.5,42.5,35.11,25.39
2016,10,3,16,30,0.0,34.0,1.8,18.0,34.0,28.06,19.15
2016,10,3,16,45,0.0,25.5,1.7,18.0,25.5,21.01,12.78
2016,10,3,17,0,0.0,17.0,1.6,18.0,17.0,13.99,6.39
2016,10,3,17,15,0.0,10.5,1.35,17.5,10.5,8.63,1.14
2016,10,3,17,30,0.0,4.0,1.1,17.0,4.0,3.41,0.0
2016,10,3,17,45,0.0,2.0,0.9,16.5,2.0,1.71,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.0,17.5,56.15,0.0
2016,10,4,6,30,126.0,26.0,1.2,13.0,35.0,165.77,76.5
2016,10,4,6,45,210.5,44.5,1.4,13.5,73.5,268.23,214.07
2016,10,4,7,0,295.0,63.0,1.6,14.0,112.0,360.36,296.16
2016,10,4,7,15,153.5,79.0,1.7,14.0,105.0,249.13,206.83
2016,10,4,7,30,12.0,95.0,1.8,14.0,98.0,103.37,82.73
2016,10,4,7,45,20.0,114.0,1.9,14.5,120.5,127.39,103.45
2016,10,4,8,0,28.0,133.0,2.0,15.0,143.0,165.84,135.41
2016,10,4,8,15,41.5,155.5,2.0,15.5,173.0,199.93,163.25
2016,10,4,8,30,55.0,178.0,2.0,16.0,203.0,233.34,189.95
2016,10,4,8,45,56.5,197.0,2.05,16.5,224.5,251.15,203.24
2016,10,4,9,0,58.0,216.0,2.1,17.0,246.0,268.41,215.95
2016,10,4,9,15,65.0,235.0,2.1,17.5,271.5,289.78,231.88
2016,10,4,9,30,72.0,254.0,2.1,18.0,297.0,310.32,246.94
2016,10,4,9,45,202.0,263.5,2.1,18.5,391.5,437.79,347.25
2016,10,4,10,0,332.0,273.0,2.1,19.0,486.0,558.45,437.48
2016,10,4,10,15,579.0,201.0,2.1,19.5,590.5,680.06,528.02
2016,10,4,10,30,826.0,129.0,2.1,20.0,695.0,776.96,596.91
2016,10,4,10,45,840.5,127.0,2.15,20.5,716.5,755.54,578.85
2016,10,4,11,0,855.0,125.0,2.2,21.0,738.0,730.4,558.72
2016,10,4,11,15,859.0,125.5,2.25,21.0,749.5,697.06,533.37
2016,10,4,11,30,863.0,126.0,2.3,21.0,761.0,660.81,505.42
2016,10,4,11,45,876.5,120.0,2.4,21.5,767.0,621.37,473.9
2016,10,4,12,0,890.0,114.0,2.5,22.0,773.0,577.86,438.52
2016,10,4,12,15,889.0,113.5,2.65,22.0,768.0,531.07,400.53
2016,10,4,12,30,888.0,113.0,2.8,22.0,763.0,482.49,359.91
2016,10,4,12,45,891.5,108.5,2.95,22.5,751.0,430.94,315.1
2016,10,4,13,0,895.0,104.0,3.1,23.0,739.0,377.66,267.91
2016,10,4,13,15,888.5,103.0,3.2,23.0,718.0,322.69,219.55
2016,10,4,13,30,882.0,102.0,3.3,23.0,697.0,267.32,171.46
2016,10,4,13,45,875.0,99.0,3.4,23.0,669.0,210.33,124.92
2016,10,4,14,0,868.0,96.0,3.5,23.0,641.0,145.55,79.09
2016,10,4,14,15,855.5,94.0,3.55,22.5,606.0,88.82,54.32
2016,10,4,14,30,843.0,92.0,3.6,22.0,571.0,71.0,55.15
2016,10,4,14,45,828.0,88.0,3.7,22.0,530.5,68.97,53.58
2016,10,4,15,0,813.0,84.0,3.8,22.0,490.0,66.87,51.94
2016,10,4,15,15,788.5,80.5,3.8,21.5,444.0,64.95,50.56
2016,10,4,15,30,764.0,77.0,3.8,21.0,398.0,63.01,49.13
2016,10,4,15,45,732.5,72.0,3.85,20.5,349.5,59.78,46.56
2016,10,4,16,0,701.0,67.0,3.9,20.0,301.0,56.48,43.86
2016,10,4,16,15,650.0,61.5,3.8,19.5,250.0,48.22,36.72
2016,10,4,16,30,599.0,56.0,3.7,19.0,199.0,44.57,33.47
2016,10,4,16,45,517.0,48.0,3.6,18.5,150.0,38.7,28.08
2016,10,4,17,0,435.0,40.0,3.5,18.0,101.0,32.81,22.42
2016,10,4,17,15,292.0,28.0,3.3,17.0,61.5,23.14,11.98
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,13.66,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,11.5,1.4,10.0,18.5,84.31,0.0
2016,10,5,6,30,209.0,23.0,1.6,11.0,37.0,220.39,86.42
2016,10,5,6,45,343.0,34.5,1.8,12.0,80.5,355.9,284.89
2016,10,5,7,0,477.0,46.0,2.0,13.0,124.0,483.32,395.57
2016,10,5,7,15,552.5,53.5,2.25,13.5,174.5,562.87,462.43
2016,10,5,7,30,628.0,61.0,2.5,14.0,225.0,643.05,526.61
2016,10,5,7,45,682.0,65.0,2.75,15.0,277.0,700.02,569.31
2016,10,5,8,0,736.0,69.0,3.0,16.0,329.0,750.18,605.12
2016,10,5,8,15,768.5,73.0,3.1,16.5,378.5,785.81,629.3
2016,10,5,8,30,801.0,77.0,3.2,17.0,428.0,818.45,650.68
2016,10,5,8,45,829.0,78.5,3.3,18.0,474.5,840.74,662.92
2016,10,5,9,0,857.0,80.0,3.4,19.0,521.0,859.44,672.44
2016,10,5,9,15,873.0,82.0,3.4,19.5,561.0,856.09,666.96
2016,10,5,9,30,889.0,84.0,3.4,20.0,601.0,857.85,665.42
2016,10,5,9,45,904.5,84.5,3.4,20.5,636.0,853.62,659.76
2016,10,5,10,0,920.0,85.0,3.4,21.0,671.0,845.5,651.61
2016,10,5,10,15,928.0,86.5,3.4,21.5,698.5,828.61,637.49
2016,10,5,10,30,936.0,88.0,3.4,22.0,726.0,808.01,621.0
2016,10,5,10,45,944.5,87.5,3.4,22.5,746.0,782.02,600.9
2016,10,5,11,0,953.0,87.0,3.4,23.0,766.0,752.47,577.75
2016,10,5,11,15,956.0,87.5,3.4,23.0,777.5,716.78,549.93
2016,10,5,11,30,959.0,88.0,3.4,23.0,789.0,678.03,519.37
2016,10,5,11,45,961.5,87.5,3.45,23.5,792.0,635.19,484.36
2016,10,5,12,0,964.0,87.0,3.5,24.0,795.0,589.68,446.6
2016,10,5,12,15,962.5,86.5,3.55,24.0,790.0,539.78,405.47
2016,10,5,12,30,961.0,86.0,3.6,24.0,785.0,487.96,361.69
2016,10,5,12,45,950.5,89.0,3.65,24.0,770.0,433.9,315.1
2016,10,5,13,0,940.0,92.0,3.7,24.0,755.0,379.12,267.02
2016,10,5,13,15,933.5,91.0,3.7,24.0,733.0,321.96,216.6
2016,10,5,13,30,927.0,90.0,3.7,24.0,711.0,264.35,166.61
2016,10,5,13,45,917.5,88.5,3.75,24.0,681.5,205.72,119.17
2016,10,5,14,0,908.0,87.0,3.8,24.0,652.0,147.46,79.72
2016,10,5,14,15,895.0,85.0,3.8,24.0,616.0,89.36,56.43
2016,10,5,14,30,882.0,83.0,3.8,24.0,580.0,74.35,57.54
2016,10,5,14,45,862.0,81.0,3.8,24.0,537.5,64.7,49.54
2016,10,5,15,0,842.0,79.0,3.8,24.0,495.0,63.79,48.91
2016,10,5,15,15,816.5,76.0,3.8,23.5,448.0,62.08,47.71
2016,10,5,15,30,791.0,73.0,3.8,23.0,401.0,60.36,46.47
2016,10,5,15,45,752.0,69.5,3.8,22.5,350.5,58.11,44.75
2016,10,5,16,0,713.0,66.0,3.8,22.0,300.0,55.89,42.99
2016,10,5,16,15,659.0,60.5,3.6,21.0,248.5,47.63,35.97
2016,10,5,16,30,605.0,55.0,3.4,20.0,197.0,43.93,32.74
2016,10,5,16,45,517.5,47.0,3.2,19.5,147.0,37.99,27.3
2016,10,5,17,0,430.0,39.0,3.0,19.0,97.0,32.06,21.58
2016,10,5,17,15,280.5,26.5,2.8,18.0,58.0,21.9,10.23
2016,10,5,17,30,131.0,14.0,2.6,17.0,19.0,11.95,0.0
2016,10,5,17,45,65.5,7.0,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,1.4,10.5,17.5,90.37,0.0
2016,10,6,6,30,228.0,22.0,1.6,11.0,35.0,231.08,66.82
2016,10,6,6,45,358.0,32.5,1.8,12.0,78.0,364.23,289.71
2016,10,6,7,0,488.0,43.0,2.0,13.0,121.0,486.95,397.82
2016,10,6,7,15,560.5,50.0,2.15,13.5,171.0,562.99,461.8
2016,10,6,7,30,633.0,57.0,2.3,14.0,221.0,639.72,522.97
2016,10,6,7,45,683.0,61.5,2.45,15.0,271.5,687.9,558.63
2016,10,6,8,0,733.0,66.0,2.6,16.0,322.0,741.37,596.54
2016,10,6,8,15,764.5,69.5,2.6,16.5,370.5,775.27,618.8
2016,10,6,8,30,796.0,73.0,2.6,17.0,419.0,806.23,638.31
2016,10,6,8,45,820.0,75.5,2.6,18.0,464.0,826.16,648.24
2016,10,6,9,0,844.0,78.0,2.6,19.0,509.0,842.58,655.55
2016,10,6,9,15,860.0,80.0,2.6,20.0,548.5,839.38,649.03
2016,10,6,9,30,876.0,82.0,2.6,21.0,588.0,841.24,646.39
2016,10,6,9,45,894.0,81.0,2.65,22.0,622.5,837.49,640.31
2016,10,6,10,0,912.0,80.0,2.7,23.0,657.0,829.9,631.78
2016,10,6,10,15,919.5,81.0,2.7,23.5,683.5,812.34,617.44
2016,10,6,10,30,927.0,82.0,2.7,24.0,710.0,791.15,600.85
2016,10,6,10,45,931.5,83.5,2.75,24.5,728.5,764.72,581.06
2016,10,6,11,0,936.0,85.0,2.8,25.0,747.0,734.9,558.15
2016,10,6,11,15,939.0,85.0,2.75,25.5,758.0,699.37,529.56
2016,10,6,11,30,942.0,85.0,2.7,26.0,769.0,660.87,498.48
2016,10,6,11,45,942.5,85.0,2.7,26.5,772.0,618.12,464.01
2016,10,6,12,0,943.0,85.0,2.7,27.0,775.0,572.92,427.03
2016,10,6,12,15,942.0,85.0,2.7,27.0,769.5,524.74,387.78
2016,10,6,12,30,941.0,85.0,2.7,27.0,764.0,474.62,345.94
2016,10,6,12,45,938.5,84.0,2.7,27.0,751.0,421.4,300.67
2016,10,6,13,0,936.0,83.0,2.7,27.0,738.0,366.86,253.4
2016,10,6,13,15,930.0,82.0,2.7,27.0,717.0,310.3,204.27
2016,10,6,13,30,924.0,81.0,2.7,27.0,696.0,253.24,155.59
2016,10,6,13,45,915.0,80.0,2.7,27.5,667.0,195.48,109.58
2016,10,6,14,0,906.0,79.0,2.7,28.0,638.0,138.02,71.92
2016,10,6,14,15,894.0,77.0,2.7,27.5,603.0,80.33,50.99
2016,10,6,14,30,882.0,75.0,2.7,27.0,568.0,69.12,52.47
2016,10,6,14,45,864.5,73.0,2.7,27.0,526.5,67.48,51.25
2016,10,6,15,0,847.0,71.0,2.7,27.0,485.0,65.76,49.96
2016,10,6,15,15,824.0,68.5,2.65,26.5,439.5,56.72,42.59
2016,10,6,15,30,801.0,66.0,2.6,26.0,394.0,55.22,41.53
2016,10,6,15,45,767.0,62.5,2.6,26.0,344.5,52.83,39.6
2016,10,6,16,0,733.0,59.0,2.6,26.0,295.0,50.43,37.6
2016,10,6,16,15,682.5,54.0,2.25,24.5,244.0,46.65,34.58
2016,10,6,16,30,632.0,49.0,1.9,23.0,193.0,42.88,31.39
2016,10,6,16,45,548.5,41.5,1.6,22.0,144.0,33.7,23.29
2016,10,6,17,0,465.0,34.0,1.3,21.0,95.0,27.97,17.87
2016,10,6,17,15,232.5,25.5,1.25,20.0,56.0,21.03,8.51
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,113.5,10.0,0.8,14.5,16.5,88.87,0.0
2016,10,7,6,30,227.0,20.0,0.8,15.0,33.0,226.13,34.08
2016,10,7,6,45,340.0,31.5,0.85,15.5,73.5,348.28,269.85
2016,10,7,7,0,453.0,43.0,0.9,16.0,114.0,457.78,366.18
2016,10,7,7,15,523.0,50.0,1.0,16.5,161.0,530.85,426.18
2016,10,7,7,30,593.0,57.0,1.1,17.0,208.0,604.55,483.42
2016,10,7,7,45,647.5,58.5,1.2,18.0,256.0,651.93,517.55
2016,10,7,8,0,702.0,60.0,1.3,19.0,304.0,704.65,553.93
2016,10,7,8,15,698.0,71.5,1.5,20.0,343.0,717.87,561.62
2016,10,7,8,30,694.0,83.0,1.7,21.0,382.0,732.53,570.18
2016,10,7,8,45,767.5,79.0,1.9,22.0,441.5,782.3,603.1
2016,10,7,9,0,841.0,75.0,2.1,23.0,501.0,833.09,635.64
2016,10,7,9,15,856.5,77.0,2.2,23.5,540.5,829.57,630.77
2016,10,7,9,30,872.0,79.0,2.3,24.0,580.0,831.04,629.94
2016,10,7,9,45,868.5,87.0,2.45,25.0,609.5,820.02,619.74
2016,10,7,10,0,865.0,95.0,2.6,26.0,639.0,805.38,607.26
2016,10,7,10,15,809.5,118.5,2.55,26.5,644.5,770.38,580.79
2016,10,7,10,30,754.0,142.0,2.5,27.0,650.0,729.25,549.35
2016,10,7,10,45,822.0,121.5,2.5,27.5,689.0,726.36,545.87
2016,10,7,11,0,890.0,101.0,2.5,28.0,728.0,715.43,536.17
2016,10,7,11,15,746.0,162.5,2.4,28.5,693.0,649.32,484.3
2016,10,7,11,30,602.0,224.0,2.3,29.0,658.0,579.71,430.69
2016,10,7,11,45,748.0,164.5,2.25,29.5,706.0,577.43,427.19
2016,10,7,12,0,894.0,105.0,2.2,30.0,754.0,561.09,411.77
2016,10,7,12,15,892.5,104.5,2.15,30.0,748.5,514.07,373.86
2016,10,7,12,30,891.0,104.0,2.1,30.0,743.0,465.3,333.82
2016,10,7,12,45,766.0,152.0,2.05,30.5,694.5,402.23,283.82
2016,10,7,13,0,641.0,200.0,2.0,31.0,646.0,352.37,244.52
2016,10,7,13,15,648.0,187.5,1.95,31.0,627.0,302.74,203.38
2016,10,7,13,30,655.0,175.0,1.9,31.0,608.0,252.1,161.91
2016,10,7,13,45,615.0,178.5,1.85,31.0,571.0,205.26,127.56
2016,10,7,14,0,575.0,182.0,1.8,31.0,534.0,162.43,101.56
2016,10,7,14,15,573.5,170.5,1.75,30.5,504.5,115.43,89.16
2016,10,7,14,30,572.0,159.0,1.7,30.0,475.0,105.46,81.52
2016,10,7,14,45,484.0,167.5,1.7,30.0,421.5,110.81,86.12
2016,10,7,15,0,396.0,176.0,1.7,30.0,368.0,116.63,91.1
2016,10,7,15,15,429.0,151.5,1.55,29.5,340.5,103.15,80.44
2016,10,7,15,30,462.0,127.0,1.4,29.0,313.0,88.98,69.09
2016,10,7,15,45,419.5,119.0,1.25,29.0,272.0,84.4,65.44
2016,10,7,16,0,377.0,111.0,1.1,29.0,231.0,79.71,61.6
2016,10,7,16,15,339.0,95.5,1.05,27.5,189.0,69.68,53.5
2016,10,7,16,30,301.0,80.0,1.0,26.0,147.0,59.3,44.81
2016,10,7,16,45,242.0,62.5,1.0,25.0,107.5,46.98,34.09
2016,10,7,17,0,183.0,45.0,1.0,24.0,68.0,34.3,22.69
2016,10,7,17,15,91.5,27.5,1.0,23.5,39.0,21.45,7.18
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,56.57,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,156.9,0.0
2016,10,8,6,45,263.5,34.5,0.85,18.5,68.0,290.95,222.12
2016,10,8,7,0,392.0,48.0,0.8,19.0,108.0,413.5,328.17
2016,10,8,7,15,472.0,57.0,0.85,19.5,156.5,496.63,394.99
2016,10,8,7,30,552.0,66.0,0.9,20.0,205.0,580.45,458.87
2016,10,8,7,45,605.5,72.0,1.0,21.0,254.5,638.31,500.27
2016,10,8,8,0,659.0,78.0,1.1,22.0,304.0,694.71,538.81
2016,10,8,8,15,694.5,83.0,1.15,23.0,352.0,732.44,562.19
2016,10,8,8,30,730.0,88.0,1.2,24.0,400.0,767.51,583.05
2016,10,8,8,45,756.5,91.5,1.3,25.5,444.5,784.89,590.73
2016,10,8,9,0,783.0,95.0,1.4,27.0,489.0,804.58,599.92
2016,10,8,9,15,801.5,98.0,1.4,27.5,528.5,813.23,602.81
2016,10,8,9,30,820.0,101.0,1.4,28.0,568.0,818.14,603.4
2016,10,8,9,45,867.0,89.5,1.45,29.0,609.0,818.25,600.33
2016,10,8,10,0,914.0,78.0,1.5,30.0,650.0,822.07,599.88
2016,10,8,10,15,922.0,79.5,1.45,30.5,676.5,805.31,586.15
2016,10,8,10,30,930.0,81.0,1.4,31.0,703.0,784.85,570.41
2016,10,8,10,45,935.0,82.0,1.35,32.0,721.5,758.09,549.61
2016,10,8,11,0,940.0,83.0,1.3,33.0,740.0,727.93,525.71
2016,10,8,11,15,943.0,83.5,1.2,33.0,751.0,692.72,499.33
2016,10,8,11,30,946.0,84.0,1.1,33.0,762.0,654.5,470.52
2016,10,8,11,45,946.0,84.5,1.05,33.5,765.0,611.75,437.58
2016,10,8,12,0,946.0,85.0,1.0,34.0,768.0,566.56,402.31
2016,10,8,12,15,944.5,84.5,0.95,34.0,762.5,517.55,364.38
2016,10,8,12,30,943.0,84.0,0.9,34.0,757.0,466.69,324.04
2016,10,8,12,45,939.0,84.0,0.85,34.5,743.0,413.67,280.52
2016,10,8,13,0,935.0,84.0,0.8,35.0,729.0,359.45,235.39
2016,10,8,13,15,929.0,83.0,0.8,35.0,707.5,302.98,189.05
2016,10,8,13,30,923.0,82.0,0.8,35.0,686.0,246.02,143.21
2016,10,8,13,45,913.0,81.0,0.8,35.0,657.0,188.24,100.36
2016,10,8,14,0,903.0,80.0,0.8,35.0,628.0,130.88,66.08
2016,10,8,14,15,890.0,78.0,0.85,34.5,592.5,73.45,54.01
2016,10,8,14,30,877.0,76.0,0.9,34.0,557.0,69.7,51.34
2016,10,8,14,45,859.0,74.0,1.0,34.0,515.5,68.05,50.15
2016,10,8,15,0,841.0,72.0,1.1,34.0,474.0,59.03,42.95
2016,10,8,15,15,816.5,69.0,1.1,33.5,428.0,57.16,41.66
2016,10,8,15,30,792.0,66.0,1.1,33.0,382.0,55.28,40.32
2016,10,8,15,45,756.5,62.0,1.15,32.5,332.5,52.49,38.19
2016,10,8,16,0,721.0,58.0,1.2,32.0,283.0,49.68,35.97
2016,10,8,16,15,668.0,53.0,1.15,30.5,232.5,45.88,32.99
2016,10,8,16,30,615.0,48.0,1.1,29.0,182.0,42.1,29.84
2016,10,8,16,45,528.0,40.5,1.05,27.5,134.0,32.96,21.98
2016,10,8,17,0,441.0,33.0,1.0,26.0,86.0,27.24,16.58
2016,10,8,17,15,284.0,21.5,1.05,25.0,49.0,17.8,3.28
2016,10,8,17,30,127.0,10.0,1.1,24.0,12.0,8.54,0.0
2016,10,8,17,45,63.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,9.0,1.25,16.5,15.0,91.67,0.0
2016,10,9,6,30,239.0,18.0,1.2,17.0,30.0,228.08,0.0
2016,10,9,6,45,367.5,28.5,1.15,18.0,72.0,363.65,274.84
2016,10,9,7,0,496.0,39.0,1.1,19.0,114.0,483.58,381.11
2016,10,9,7,15,569.5,46.0,1.15,20.0,163.0,559.44,441.9
2016,10,9,7,30,643.0,53.0,1.2,21.0,212.0,629.58,494.61
2016,10,9,7,45,689.0,58.0,1.3,22.0,262.5,681.57,531.59
2016,10,9,8,0,735.0,63.0,1.4,23.0,313.0,731.62,565.32
2016,10,9,8,15,767.0,67.0,1.3,24.0,361.0,766.09,584.67
2016,10,9,8,30,799.0,71.0,1.2,25.0,409.0,797.63,601.05
2016,10,9,8,45,820.5,74.0,1.1,26.0,453.5,815.64,607.61
2016,10,9,9,0,842.0,77.0,1.0,27.0,498.0,830.15,611.65
2016,10,9,9,15,858.0,79.5,1.0,28.0,537.0,835.69,611.18
2016,10,9,9,30,874.0,82.0,1.0,29.0,576.0,829.56,603.32
2016,10,9,9,45,886.0,83.5,1.05,30.5,609.0,823.48,595.31
2016,10,9,10,0,898.0,85.0,1.1,32.0,642.0,813.67,585.05
2016,10,9,10,15,905.5,86.0,1.15,32.0,668.0,796.07,573.47
2016,10,9,10,30,913.0,87.0,1.2,32.0,694.0,774.9,559.71
2016,10,9,10,45,917.0,88.5,1.25,32.5,712.0,748.22,541.27
2016,10,9,11,0,921.0,90.0,1.3,33.0,730.0,718.26,519.13
2016,10,9,11,15,923.0,90.5,1.35,33.0,740.5,682.88,493.91
2016,10,9,11,30,925.0,91.0,1.4,33.0,751.0,644.63,466.12
2016,10,9,11,45,923.5,92.5,1.5,33.5,753.0,602.64,434.37
2016,10,9,12,0,922.0,94.0,1.6,34.0,755.0,558.36,400.1
2016,10,9,12,15,919.5,93.5,1.7,34.0,749.0,509.81,362.61
2016,10,9,12,30,917.0,93.0,1.8,34.0,743.0,459.56,322.61
2016,10,9,12,45,904.0,96.5,1.9,34.0,727.0,407.23,280.02
2016,10,9,13,0,891.0,100.0,2.0,34.0,711.0,354.51,236.26
2016,10,9,13,15,883.5,99.0,2.05,33.5,689.0,299.74,190.95
2016,10,9,13,30,876.0,98.0,2.1,33.0,667.0,244.71,146.34
2016,10,9,13,45,863.5,97.0,2.2,33.0,638.0,181.85,99.31
2016,10,9,14,0,851.0,96.0,2.3,33.0,609.0,126.09,65.99
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,71.75,53.26
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,70.75,52.74
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,69.31,51.71
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,67.87,50.68
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,65.96,49.46
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,58.72,43.77
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,55.74,41.46
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,52.73,39.05
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,47.98,35.13
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,43.18,30.98
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,36.05,24.65
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,28.84,17.77
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,14.16,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
