Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,16.0,1.2,12.5,41.0,215.0,91.82
2016,10,20,7,0,441.0,32.0,1.2,13.0,82.0,416.16,328.46
2016,10,20,7,15,528.5,39.5,1.35,13.5,129.0,498.64,403.31
2016,10,20,7,30,616.0,47.0,1.5,14.0,176.0,575.77,467.31
2016,10,20,7,45,670.5,52.0,1.65,14.5,225.0,632.07,512.23
2016,10,20,8,0,725.0,57.0,1.8,15.0,274.0,686.55,553.59
2016,10,20,8,15,760.0,61.0,1.75,16.0,321.0,721.67,576.33
2016,10,20,8,30,795.0,65.0,1.7,17.0,368.0,753.91,595.89
2016,10,20,8,45,820.5,67.5,1.7,18.0,412.0,773.26,605.9
2016,10,20,9,0,846.0,70.0,1.7,19.0,456.0,789.11,613.21
2016,10,20,9,15,863.5,72.0,1.8,19.5,494.5,786.74,609.73
2016,10,20,9,30,881.0,74.0,1.9,20.0,533.0,788.49,609.36
2016,10,20,9,45,896.0,74.5,2.05,21.0,566.0,782.76,603.02
2016,10,20,10,0,911.0,75.0,2.2,22.0,599.0,773.26,594.15
2016,10,20,10,15,919.5,76.0,2.25,22.5,624.5,755.76,580.21
2016,10,20,10,30,928.0,77.0,2.3,23.0,650.0,734.65,563.91
2016,10,20,10,45,933.0,78.0,2.35,23.5,667.5,707.62,541.87
2016,10,20,11,0,938.0,79.0,2.4,24.0,685.0,677.27,517.13
2016,10,20,11,15,941.0,79.5,2.45,24.5,695.0,642.02,488.45
2016,10,20,11,30,944.0,80.0,2.5,25.0,705.0,603.83,457.07
2016,10,20,11,45,944.0,80.0,2.65,25.5,707.0,560.84,421.83
2016,10,20,12,0,944.0,80.0,2.8,26.0,709.0,515.5,383.86
2016,10,20,12,15,942.5,80.0,2.85,26.0,703.0,467.36,343.24
2016,10,20,12,30,941.0,80.0,2.9,26.0,697.0,417.38,300.11
2016,10,20,12,45,933.0,81.0,3.0,26.5,682.0,364.53,253.56
2016,10,20,13,0,925.0,82.0,3.1,27.0,667.0,310.88,206.17
2016,10,20,13,15,918.0,81.0,3.05,27.0,645.0,255.36,158.49
2016,10,20,13,30,911.0,80.0,3.0,27.0,623.0,199.5,113.57
2016,10,20,13,45,901.5,78.0,3.0,27.0,594.0,142.58,75.12
2016,10,20,14,0,892.0,76.0,3.0,27.0,565.0,86.09,51.66
2016,10,20,14,15,877.5,74.0,2.9,26.5,529.5,68.34,52.09
2016,10,20,14,30,863.0,72.0,2.8,26.0,494.0,66.67,50.94
2016,10,20,14,45,843.0,69.5,2.7,26.0,453.0,57.62,43.42
2016,10,20,15,0,823.0,67.0,2.6,26.0,412.0,56.08,42.24
2016,10,20,15,15,794.0,63.5,2.25,25.5,366.5,53.67,40.38
2016,10,20,15,30,765.0,60.0,1.9,25.0,321.0,51.24,38.46
2016,10,20,15,45,723.0,56.0,1.55,24.5,272.5,48.29,36.02
2016,10,20,16,0,681.0,52.0,1.2,24.0,224.0,45.35,33.49
2016,10,20,16,15,613.5,45.5,1.15,23.0,175.5,40.08,28.87
2016,10,20,16,30,546.0,39.0,1.1,22.0,127.0,34.81,24.04
2016,10,20,16,45,428.0,30.0,1.1,21.0,83.5,24.75,14.69
2016,10,20,17,0,310.0,21.0,1.1,20.0,40.0,17.54,0.22
2016,10,20,17,15,155.0,10.5,1.1,19.5,20.0,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.0,15.5,0.6,14.5,38.5,204.47,65.25
2016,10,21,7,0,420.0,31.0,0.6,15.0,77.0,397.87,308.16
2016,10,21,7,15,508.0,38.5,0.65,15.5,123.0,479.82,381.56
2016,10,21,7,30,596.0,46.0,0.7,16.0,169.0,556.71,443.54
2016,10,21,7,45,651.5,51.0,0.8,16.5,217.0,613.27,487.54
2016,10,21,8,0,707.0,56.0,0.9,17.0,265.0,668.13,528.13
2016,10,21,8,15,741.5,60.0,0.85,18.0,311.0,702.58,549.51
2016,10,21,8,30,776.0,64.0,0.8,19.0,357.0,734.21,567.84
2016,10,21,8,45,801.5,66.0,0.75,20.0,400.0,752.84,576.32
2016,10,21,9,0,827.0,68.0,0.7,21.0,443.0,768.06,582.24
2016,10,21,9,15,844.0,70.5,0.8,22.0,480.5,766.13,578.66
2016,10,21,9,30,861.0,73.0,0.9,23.0,518.0,768.31,578.08
2016,10,21,9,45,871.0,75.0,1.05,24.0,549.0,760.81,571.53
2016,10,21,10,0,881.0,77.0,1.2,25.0,580.0,749.73,562.6
2016,10,21,10,15,889.5,78.5,1.2,25.0,605.0,733.4,550.69
2016,10,21,10,30,898.0,80.0,1.2,25.0,630.0,713.54,536.19
2016,10,21,10,45,902.0,81.0,1.3,25.5,647.0,686.67,515.58
2016,10,21,11,0,906.0,82.0,1.4,26.0,664.0,656.66,492.36
2016,10,21,11,15,908.5,82.5,1.5,26.0,673.5,622.22,466.41
2016,10,21,11,30,911.0,83.0,1.6,26.0,683.0,584.98,437.66
2016,10,21,11,45,909.0,84.5,1.7,26.5,684.0,543.72,404.28
2016,10,21,12,0,907.0,86.0,1.8,27.0,685.0,500.28,368.39
2016,10,21,12,15,905.0,85.5,1.9,27.0,679.0,453.14,329.44
2016,10,21,12,30,903.0,85.0,2.0,27.0,673.0,404.32,288.06
2016,10,21,12,45,894.0,86.0,2.1,27.0,658.0,353.05,244.0
2016,10,21,13,0,885.0,87.0,2.2,27.0,643.0,301.15,199.06
2016,10,21,13,15,877.5,86.0,2.25,27.0,621.5,247.66,153.58
2016,10,21,13,30,870.0,85.0,2.3,27.0,600.0,193.93,110.89
2016,10,21,13,45,782.5,102.5,2.35,27.0,549.0,139.32,77.44
2016,10,21,14,0,695.0,120.0,2.4,27.0,498.0,92.74,61.15
2016,10,21,14,15,683.5,113.5,2.45,26.5,465.0,78.46,60.56
2016,10,21,14,30,672.0,107.0,2.5,26.0,432.0,75.29,58.19
2016,10,21,14,45,597.5,113.5,2.55,26.0,384.5,80.56,62.79
2016,10,21,15,0,523.0,120.0,2.6,26.0,337.0,84.81,66.52
2016,10,21,15,15,498.0,111.0,2.45,25.0,299.0,79.49,62.42
2016,10,21,15,30,473.0,102.0,2.3,24.0,261.0,74.02,58.11
2016,10,21,15,45,546.5,78.5,2.2,23.5,235.0,60.55,46.69
2016,10,21,16,0,620.0,55.0,2.1,23.0,209.0,43.7,32.18
2016,10,21,16,15,550.0,48.0,1.9,22.0,162.5,38.58,27.67
2016,10,21,16,30,480.0,41.0,1.7,21.0,116.0,33.44,22.92
2016,10,21,16,45,359.0,30.5,1.5,20.0,75.0,25.07,14.83
2016,10,21,17,0,238.0,20.0,1.3,19.0,34.0,16.61,0.0
2016,10,21,17,15,119.0,10.0,1.3,18.5,17.0,8.54,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,187.5,16.5,1.2,12.5,36.5,188.09,35.44
2016,10,22,7,0,375.0,33.0,1.3,13.0,73.0,365.29,286.26
2016,10,22,7,15,469.0,41.5,1.4,13.5,118.5,452.46,367.22
2016,10,22,7,30,563.0,50.0,1.5,14.0,164.0,541.55,440.95
2016,10,22,7,45,626.0,55.0,1.6,14.5,212.5,602.09,489.26
2016,10,22,8,0,689.0,60.0,1.7,15.0,261.0,655.96,530.28
2016,10,22,8,15,713.0,61.0,1.65,15.5,299.5,678.12,544.92
2016,10,22,8,30,737.0,62.0,1.6,16.0,338.0,697.22,556.63
2016,10,22,8,45,778.5,68.0,1.6,16.5,390.0,733.83,580.9
2016,10,22,9,0,820.0,74.0,1.6,17.0,442.0,766.82,601.77
2016,10,22,9,15,838.5,76.5,1.55,17.5,480.0,773.34,603.04
2016,10,22,9,30,857.0,79.0,1.5,18.0,518.0,776.13,601.96
2016,10,22,9,45,856.5,85.5,1.5,18.5,547.5,765.25,591.94
2016,10,22,10,0,856.0,92.0,1.5,19.0,577.0,750.85,579.76
2016,10,22,10,15,866.0,93.5,1.5,19.5,602.5,735.1,566.83
2016,10,22,10,30,876.0,95.0,1.5,20.0,628.0,715.75,550.29
2016,10,22,10,45,811.0,115.5,1.5,20.5,620.0,662.87,509.03
2016,10,22,11,0,746.0,136.0,1.5,21.0,612.0,611.37,468.78
2016,10,22,11,15,820.5,117.0,1.55,21.0,647.5,603.11,461.55
2016,10,22,11,30,895.0,98.0,1.6,21.0,683.0,586.78,447.21
2016,10,22,11,45,735.5,151.5,1.65,21.5,633.0,513.42,389.42
2016,10,22,12,0,576.0,205.0,1.7,22.0,583.0,443.09,334.51
2016,10,22,12,15,617.0,188.5,1.75,22.0,590.0,414.99,310.16
2016,10,22,12,30,658.0,172.0,1.8,22.0,597.0,379.07,278.51
2016,10,22,12,45,766.0,135.5,1.85,22.5,620.0,343.15,243.45
2016,10,22,13,0,874.0,99.0,1.9,23.0,643.0,299.99,201.07
2016,10,22,13,15,865.5,97.5,1.95,22.5,621.0,245.37,154.65
2016,10,22,13,30,857.0,96.0,2.0,22.0,599.0,190.74,111.18
2016,10,22,13,45,785.0,104.5,2.1,22.0,548.0,138.37,78.83
2016,10,22,14,0,713.0,113.0,2.2,22.0,497.0,86.18,58.59
2016,10,22,14,15,716.5,103.0,2.2,21.5,467.5,72.09,56.43
2016,10,22,14,30,720.0,93.0,2.2,21.0,438.0,66.56,51.96
2016,10,22,14,45,678.5,93.0,2.25,21.0,396.0,67.16,52.62
2016,10,22,15,0,637.0,93.0,2.3,21.0,354.0,68.0,53.46
2016,10,22,15,15,587.0,93.5,2.25,20.0,313.0,69.39,55.01
2016,10,22,15,30,537.0,94.0,2.2,19.0,272.0,71.19,56.87
2016,10,22,15,45,497.0,84.0,2.2,18.5,229.0,64.81,51.4
2016,10,22,16,0,457.0,74.0,2.2,18.0,186.0,55.76,43.44
2016,10,22,16,15,397.0,62.0,2.0,17.0,143.5,47.18,35.77
2016,10,22,16,30,337.0,50.0,1.8,16.0,101.0,38.42,27.69
2016,10,22,16,45,234.5,35.5,1.6,15.5,64.5,27.46,16.88
2016,10,22,17,0,132.0,21.0,1.4,15.0,28.0,16.35,0.0
2016,10,22,17,15,66.0,10.5,1.3,14.5,14.0,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,16.0,1.1,11.5,35.0,181.32,2.91
2016,10,23,7,0,364.0,32.0,1.1,12.0,70.0,354.78,276.43
2016,10,23,7,15,458.0,41.0,1.3,12.5,115.0,441.84,359.4
2016,10,23,7,30,552.0,50.0,1.5,13.0,160.0,531.02,434.21
2016,10,23,7,45,611.5,56.0,1.7,14.0,207.5,589.83,481.35
2016,10,23,8,0,671.0,62.0,1.9,15.0,255.0,647.48,525.29
2016,10,23,8,15,709.0,66.0,1.95,15.5,301.0,678.33,547.32
2016,10,23,8,30,747.0,70.0,2.0,16.0,347.0,712.5,571.0
2016,10,23,8,45,774.0,73.5,2.1,17.0,390.0,734.06,583.94
2016,10,23,9,0,801.0,77.0,2.2,18.0,433.0,752.2,594.12
2016,10,23,9,15,819.5,79.5,2.3,18.5,470.5,758.79,596.94
2016,10,23,9,30,838.0,82.0,2.4,19.0,508.0,761.69,597.21
2016,10,23,9,45,857.0,82.0,2.55,20.0,541.0,758.24,592.2
2016,10,23,10,0,876.0,82.0,2.7,21.0,574.0,744.91,580.22
2016,10,23,10,15,885.0,83.5,2.8,21.5,599.0,728.83,567.28
2016,10,23,10,30,894.0,85.0,2.9,22.0,624.0,709.22,551.02
2016,10,23,10,45,899.0,86.0,3.0,22.5,641.5,682.96,529.22
2016,10,23,11,0,904.0,87.0,3.1,23.0,659.0,653.51,504.76
2016,10,23,11,15,821.5,115.0,3.15,23.0,641.0,598.65,461.37
2016,10,23,11,30,739.0,143.0,3.2,23.0,623.0,542.27,416.7
2016,10,23,11,45,822.0,116.5,3.3,23.5,651.5,523.31,398.92
2016,10,23,12,0,905.0,90.0,3.4,24.0,680.0,496.17,373.42
2016,10,23,12,15,902.0,89.5,3.45,24.0,673.0,448.69,332.58
2016,10,23,12,30,899.0,89.0,3.5,24.0,666.0,399.65,289.61
2016,10,23,12,45,887.5,90.5,3.55,24.5,650.0,348.24,243.78
2016,10,23,13,0,876.0,92.0,3.6,25.0,634.0,296.45,197.72
2016,10,23,13,15,867.0,91.0,3.6,24.5,611.5,237.64,147.99
2016,10,23,13,30,858.0,90.0,3.6,24.0,589.0,183.46,105.06
2016,10,23,13,45,846.0,88.0,3.65,24.0,560.0,128.55,69.14
2016,10,23,14,0,834.0,86.0,3.7,24.0,531.0,74.49,57.77
2016,10,23,14,15,816.5,83.5,3.7,23.5,496.0,66.36,51.15
2016,10,23,14,30,799.0,81.0,3.7,23.0,461.0,65.08,50.3
2016,10,23,14,45,779.5,73.0,3.75,23.0,417.0,59.65,45.77
2016,10,23,15,0,760.0,65.0,3.8,23.0,373.0,54.04,41.07
2016,10,23,15,15,722.0,66.5,3.75,22.5,332.0,55.51,42.51
2016,10,23,15,30,684.0,68.0,3.7,22.0,291.0,52.57,40.11
2016,10,23,15,45,630.0,63.0,3.65,21.5,243.5,49.26,37.31
2016,10,23,16,0,576.0,58.0,3.6,21.0,196.0,46.0,34.42
2016,10,23,16,15,501.0,50.5,3.35,20.0,150.5,40.59,29.57
2016,10,23,16,30,426.0,43.0,3.1,19.0,105.0,35.18,24.47
2016,10,23,16,45,213.0,35.0,2.9,18.0,66.0,27.04,15.99
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,20.61,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.75,13.5,14.5,11.97,0.0
2016,10,24,7,0,0.0,29.0,3.0,14.0,29.0,26.96,15.55
2016,10,24,7,15,1.5,48.0,3.25,14.0,48.5,48.8,35.21
2016,10,24,7,30,3.0,67.0,3.5,14.0,68.0,68.85,52.88
2016,10,24,7,45,9.5,85.5,3.8,14.5,88.5,91.24,72.41
2016,10,24,8,0,16.0,104.0,4.1,15.0,109.0,113.28,91.33
2016,10,24,8,15,21.5,121.5,4.25,15.5,129.0,133.03,107.94
2016,10,24,8,30,27.0,139.0,4.4,16.0,149.0,166.16,135.36
2016,10,24,8,45,61.0,163.0,4.6,16.5,189.0,216.95,177.82
2016,10,24,9,0,95.0,187.0,4.8,17.0,229.0,266.41,218.33
2016,10,24,9,15,113.0,205.0,4.75,17.0,259.5,309.66,252.87
2016,10,24,9,30,131.0,223.0,4.7,17.0,290.0,336.08,273.55
2016,10,24,9,45,65.5,175.5,4.7,17.5,209.0,213.59,172.46
2016,10,24,10,0,0.0,128.0,4.7,18.0,128.0,108.41,84.31
2016,10,24,10,15,33.0,195.0,4.65,18.0,215.0,201.63,161.01
2016,10,24,10,30,66.0,262.0,4.6,18.0,302.0,285.62,228.29
2016,10,24,10,45,47.0,253.5,4.6,18.5,282.5,258.65,205.47
2016,10,24,11,0,28.0,245.0,4.6,19.0,263.0,233.68,184.64
2016,10,24,11,15,20.0,232.0,4.55,19.0,244.5,207.13,163.17
2016,10,24,11,30,12.0,219.0,4.5,19.0,226.0,189.53,148.9
2016,10,24,11,45,10.5,214.5,4.45,19.5,221.0,183.27,143.51
2016,10,24,12,0,9.0,210.0,4.4,20.0,216.0,177.25,138.37
2016,10,24,12,15,19.5,231.0,4.4,20.0,243.5,196.5,153.56
2016,10,24,12,30,30.0,252.0,4.4,20.0,271.0,212.41,165.87
2016,10,24,12,45,31.5,249.0,4.45,20.5,269.0,205.38,159.78
2016,10,24,13,0,33.0,246.0,4.5,21.0,267.0,198.06,153.53
2016,10,24,13,15,16.5,185.0,4.55,21.0,195.5,151.13,116.77
2016,10,24,13,30,0.0,124.0,4.6,21.0,124.0,101.39,77.52
2016,10,24,13,45,95.5,180.0,4.65,21.0,230.5,137.79,103.92
2016,10,24,14,0,191.0,236.0,4.7,21.0,337.0,160.75,131.65
2016,10,24,14,15,95.5,193.5,4.65,20.5,244.0,140.83,115.32
2016,10,24,14,30,0.0,151.0,4.6,20.0,151.0,118.07,96.43
2016,10,24,14,45,0.0,129.5,4.6,20.0,129.5,102.5,83.32
2016,10,24,15,0,0.0,108.0,4.6,20.0,108.0,86.61,69.82
2016,10,24,15,15,0.0,95.0,4.4,19.5,95.0,76.57,61.39
2016,10,24,15,30,0.0,82.0,4.2,19.0,82.0,66.43,52.74
2016,10,24,15,45,0.0,68.5,4.05,18.5,68.5,55.84,43.54
2016,10,24,16,0,0.0,55.0,3.9,18.0,55.0,45.15,34.1
2016,10,24,16,15,0.0,41.5,3.65,17.5,41.5,34.33,24.4
2016,10,24,16,30,0.0,28.0,3.4,17.0,28.0,23.12,14.26
2016,10,24,16,45,0.0,17.5,3.15,16.5,17.5,14.42,5.75
2016,10,24,17,0,0.0,7.0,2.9,16.0,7.0,5.75,0.0
2016,10,24,17,15,0.0,3.5,2.9,15.5,3.5,2.99,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,2.3,14.5,14.5,11.97,0.0
2016,10,25,7,0,0.0,29.0,2.5,15.0,29.0,27.72,15.79
2016,10,25,7,15,7.5,48.0,2.7,15.5,49.5,54.09,39.5
2016,10,25,7,30,15.0,67.0,2.9,16.0,70.0,78.77,61.11
2016,10,25,7,45,23.0,86.0,3.1,16.5,92.0,114.15,91.43
2016,10,25,8,0,31.0,105.0,3.3,17.0,114.0,139.23,112.7
2016,10,25,8,15,36.0,123.0,3.45,17.5,135.0,160.0,129.87
2016,10,25,8,30,41.0,141.0,3.6,18.0,156.0,180.36,146.33
2016,10,25,8,45,27.5,149.5,3.75,18.5,160.0,173.67,139.79
2016,10,25,9,0,14.0,158.0,3.9,19.0,164.0,154.83,123.34
2016,10,25,9,15,94.5,189.0,3.95,19.5,236.0,261.2,211.24
2016,10,25,9,30,175.0,220.0,4.0,20.0,308.0,366.08,294.73
2016,10,25,9,45,87.5,141.0,4.1,20.5,185.0,206.86,165.61
2016,10,25,10,0,0.0,62.0,4.2,21.0,62.0,51.43,36.79
2016,10,25,10,15,8.0,138.5,4.15,21.0,143.5,122.96,95.32
2016,10,25,10,30,16.0,215.0,4.1,21.0,225.0,196.34,154.04
2016,10,25,10,45,191.5,237.0,4.1,21.0,356.5,346.07,274.45
2016,10,25,11,0,367.0,259.0,4.1,21.0,488.0,471.12,370.67
2016,10,25,11,15,363.0,264.5,4.05,21.0,494.0,453.39,355.0
2016,10,25,11,30,359.0,270.0,4.0,21.0,500.0,434.64,338.96
2016,10,25,11,45,279.5,285.5,4.0,21.5,465.0,386.26,299.63
2016,10,25,12,0,200.0,301.0,4.0,22.0,430.0,339.91,262.47
2016,10,25,12,15,100.5,237.5,3.95,22.0,302.5,235.74,181.87
2016,10,25,12,30,1.0,174.0,3.9,22.0,175.0,142.84,109.93
2016,10,25,12,45,99.5,227.5,3.85,22.5,288.5,208.65,159.23
2016,10,25,13,0,198.0,281.0,3.8,23.0,402.0,258.54,193.55
2016,10,25,13,15,238.0,265.0,3.7,23.0,405.5,238.33,175.1
2016,10,25,13,30,278.0,249.0,3.6,23.0,409.0,208.96,150.46
2016,10,25,13,45,546.5,163.5,3.55,23.0,457.0,147.31,95.83
2016,10,25,14,0,815.0,78.0,3.5,23.0,505.0,63.25,48.49
2016,10,25,14,15,569.5,130.5,3.4,22.5,419.5,89.68,71.26
2016,10,25,14,30,324.0,183.0,3.3,22.0,334.0,125.47,101.92
2016,10,25,14,45,481.5,135.5,3.25,22.0,337.5,93.9,75.29
2016,10,25,15,0,639.0,88.0,3.2,22.0,341.0,64.87,50.59
2016,10,25,15,15,612.0,81.5,3.0,21.5,300.5,61.1,47.54
2016,10,25,15,30,585.0,75.0,2.8,21.0,260.0,57.23,44.33
2016,10,25,15,45,543.5,67.0,2.6,21.0,217.5,51.95,39.71
2016,10,25,16,0,502.0,59.0,2.4,21.0,175.0,46.56,34.87
2016,10,25,16,15,437.0,49.5,2.1,20.0,133.0,39.64,28.68
2016,10,25,16,30,372.0,40.0,1.8,19.0,91.0,32.59,22.13
2016,10,25,16,45,186.0,31.0,1.5,18.5,56.5,23.97,12.71
2016,10,25,17,0,0.0,22.0,1.2,18.0,22.0,18.78,0.0
2016,10,25,17,15,0.0,11.0,1.2,17.5,11.0,9.39,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.5,1.25,13.5,31.5,180.23,0.0
2016,10,26,7,0,389.0,27.0,1.3,14.0,63.0,363.76,270.37
2016,10,26,7,15,485.0,34.5,1.5,14.5,107.0,448.65,360.5
2016,10,26,7,30,581.0,42.0,1.7,15.0,151.0,529.43,429.49
2016,10,26,7,45,639.5,47.0,1.9,16.0,198.0,586.9,476.01
2016,10,26,8,0,698.0,52.0,2.1,17.0,245.0,642.82,518.84
2016,10,26,8,15,734.5,55.5,2.2,17.5,290.0,677.37,544.19
2016,10,26,8,30,771.0,59.0,2.3,18.0,335.0,709.2,566.53
2016,10,26,8,45,796.5,61.5,2.4,19.0,377.5,727.93,577.47
2016,10,26,9,0,822.0,64.0,2.5,20.0,420.0,743.32,585.7
2016,10,26,9,15,840.0,66.0,2.6,20.5,457.0,741.6,582.52
2016,10,26,9,30,858.0,68.0,2.7,21.0,494.0,743.74,582.28
2016,10,26,9,45,870.5,69.5,2.8,22.0,525.0,737.49,574.92
2016,10,26,10,0,883.0,71.0,2.9,23.0,556.0,727.63,565.15
2016,10,26,10,15,892.0,72.5,2.95,23.0,581.0,711.64,553.06
2016,10,26,10,30,901.0,74.0,3.0,23.0,606.0,692.11,537.47
2016,10,26,10,45,904.0,76.0,3.15,23.5,623.0,665.73,515.59
2016,10,26,11,0,907.0,78.0,3.3,24.0,640.0,636.22,491.06
2016,10,26,11,15,911.5,78.5,3.35,24.0,650.5,603.06,463.99
2016,10,26,11,30,916.0,79.0,3.4,24.0,661.0,566.96,434.08
2016,10,26,11,45,914.0,80.5,3.5,24.5,662.5,525.8,398.93
2016,10,26,12,0,912.0,82.0,3.6,25.0,664.0,482.46,361.35
2016,10,26,12,15,911.0,82.0,3.65,25.0,658.5,436.24,321.28
2016,10,26,12,30,910.0,82.0,3.7,25.0,653.0,388.21,278.85
2016,10,26,12,45,903.0,82.5,3.8,25.5,639.0,337.21,233.18
2016,10,26,13,0,896.0,83.0,3.9,26.0,625.0,285.39,187.05
2016,10,26,13,15,889.0,82.0,3.9,25.5,603.5,231.84,141.67
2016,10,26,13,30,882.0,81.0,3.9,25.0,582.0,177.99,99.96
2016,10,26,13,45,870.5,79.5,3.95,25.0,553.5,123.36,66.46
2016,10,26,14,0,859.0,78.0,4.0,25.0,525.0,62.74,47.69
2016,10,26,14,15,843.0,76.0,3.95,24.5,490.0,61.67,47.02
2016,10,26,14,30,827.0,74.0,3.9,24.0,455.0,60.6,46.33
2016,10,26,14,45,805.5,71.0,3.85,24.0,415.0,58.74,44.85
2016,10,26,15,0,784.0,68.0,3.8,24.0,375.0,56.87,43.35
2016,10,26,15,15,751.5,64.5,3.6,23.0,330.0,54.48,41.56
2016,10,26,15,30,719.0,61.0,3.4,22.0,285.0,52.11,39.72
2016,10,26,15,45,671.5,56.0,3.25,21.5,238.5,48.36,36.51
2016,10,26,16,0,624.0,51.0,3.1,21.0,192.0,40.98,30.01
2016,10,26,16,15,545.5,44.0,2.7,20.0,145.5,35.71,25.25
2016,10,26,16,30,467.0,37.0,2.3,19.0,99.0,30.46,20.24
2016,10,26,16,45,328.5,26.0,1.9,18.0,60.5,21.51,10.34
2016,10,26,17,0,190.0,15.0,1.5,17.0,22.0,12.8,0.0
2016,10,26,17,15,95.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.0,14.5,2.5,2.13,0.0
2016,10,27,7,0,0.0,5.0,2.2,15.0,5.0,4.1,0.0
2016,10,27,7,15,0.0,9.5,2.4,15.5,9.5,7.8,0.81
2016,10,27,7,30,0.0,14.0,2.6,16.0,14.0,11.51,4.06
2016,10,27,7,45,0.0,18.0,2.8,16.5,18.0,14.81,6.95
2016,10,27,8,0,0.0,22.0,3.0,17.0,22.0,18.12,9.79
2016,10,27,8,15,0.0,26.5,3.0,17.5,26.5,21.84,12.95
2016,10,27,8,30,0.0,31.0,3.0,18.0,31.0,25.58,16.06
2016,10,27,8,45,9.0,94.5,3.0,19.0,98.5,88.1,68.59
2016,10,27,9,0,18.0,158.0,3.0,20.0,166.0,158.44,126.01
2016,10,27,9,15,9.0,126.5,3.0,20.0,130.5,116.69,91.3
2016,10,27,9,30,0.0,95.0,3.0,20.0,95.0,79.57,60.4
2016,10,27,9,45,27.5,162.5,3.05,20.5,177.5,171.72,135.89
2016,10,27,10,0,55.0,230.0,3.1,21.0,260.0,257.79,204.07
2016,10,27,10,15,39.0,226.0,3.05,21.0,248.0,236.76,186.43
2016,10,27,10,30,23.0,222.0,3.0,21.0,236.0,207.52,162.66
2016,10,27,10,45,11.5,183.0,2.95,21.5,190.0,162.78,126.49
2016,10,27,11,0,0.0,144.0,2.9,22.0,144.0,120.82,92.49
2016,10,27,11,15,0.0,87.5,3.05,21.5,87.5,72.79,53.91
2016,10,27,11,30,0.0,31.0,3.2,21.0,31.0,25.69,15.51
2016,10,27,11,45,0.0,31.0,3.35,21.0,31.0,25.69,15.52
2016,10,27,12,0,0.0,31.0,3.5,21.0,31.0,25.69,15.52
2016,10,27,12,15,0.0,66.0,3.55,20.5,66.0,54.83,39.5
2016,10,27,12,30,0.0,101.0,3.6,20.0,101.0,83.91,63.39
2016,10,27,12,45,0.5,138.0,3.7,19.5,138.5,113.55,87.66
2016,10,27,13,0,1.0,175.0,3.8,19.0,176.0,141.63,110.66
2016,10,27,13,15,0.5,161.5,3.7,19.0,162.0,130.34,101.61
2016,10,27,13,30,0.0,148.0,3.6,19.0,148.0,119.29,92.8
2016,10,27,13,45,0.0,129.5,3.55,19.0,129.5,104.8,81.13
2016,10,27,14,0,0.0,111.0,3.5,19.0,111.0,90.48,72.82
2016,10,27,14,15,3.5,134.0,3.35,19.0,136.0,106.79,86.99
2016,10,27,14,30,7.0,157.0,3.2,19.0,161.0,121.77,100.01
2016,10,27,14,45,3.5,99.5,3.1,19.5,101.5,80.88,64.86
2016,10,27,15,0,0.0,42.0,3.0,20.0,42.0,34.71,24.78
2016,10,27,15,15,0.0,37.0,2.75,19.5,37.0,30.55,21.26
2016,10,27,15,30,0.0,32.0,2.5,19.0,32.0,26.4,17.67
2016,10,27,15,45,0.0,26.0,2.25,19.0,26.0,21.42,13.26
2016,10,27,16,0,0.0,20.0,2.0,19.0,20.0,16.46,8.82
2016,10,27,16,15,0.0,15.0,1.7,18.5,15.0,12.33,5.1
2016,10,27,16,30,0.0,10.0,1.4,18.0,10.0,8.21,1.35
2016,10,27,16,45,0.0,6.0,1.1,18.0,6.0,4.92,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.8,17.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,14.5,0.6,15.5,15.5,20.03,0.0
2016,10,28,7,0,22.0,29.0,0.6,16.0,31.0,52.63,33.04
2016,10,28,7,15,50.0,48.0,0.7,16.0,56.0,109.74,85.56
2016,10,28,7,30,78.0,67.0,0.8,16.0,81.0,152.33,123.1
2016,10,28,7,45,95.5,86.5,0.9,16.5,109.0,187.04,152.84
2016,10,28,8,0,113.0,106.0,1.0,17.0,137.0,220.93,181.1
2016,10,28,8,15,124.5,125.0,1.1,17.0,164.5,248.58,203.76
2016,10,28,8,30,136.0,144.0,1.2,17.0,192.0,275.32,225.19
2016,10,28,8,45,104.5,160.5,1.35,17.0,200.0,264.14,214.91
2016,10,28,9,0,73.0,177.0,1.5,17.0,208.0,237.49,192.35
2016,10,28,9,15,149.5,193.5,1.6,17.0,264.0,323.61,262.44
2016,10,28,9,30,226.0,210.0,1.7,17.0,320.0,391.92,316.37
2016,10,28,9,45,129.5,212.5,1.8,17.5,276.5,313.74,251.71
2016,10,28,10,0,33.0,215.0,1.9,18.0,233.0,226.28,179.72
2016,10,28,10,15,32.0,222.5,1.95,18.0,241.0,228.41,181.31
2016,10,28,10,30,31.0,230.0,2.0,18.0,249.0,230.46,182.58
2016,10,28,10,45,19.0,213.5,2.05,18.5,225.5,194.72,153.37
2016,10,28,11,0,7.0,197.0,2.1,19.0,202.0,170.91,133.82
2016,10,28,11,15,33.5,235.5,2.2,19.5,256.5,223.56,175.55
2016,10,28,11,30,60.0,274.0,2.3,20.0,311.0,266.07,208.19
2016,10,28,11,45,39.0,252.5,2.45,20.5,277.0,231.35,180.32
2016,10,28,12,0,18.0,231.0,2.6,21.0,243.0,197.86,153.72
2016,10,28,12,15,20.5,233.0,2.7,21.0,246.5,197.93,153.76
2016,10,28,12,30,23.0,235.0,2.8,21.0,250.0,197.53,153.33
2016,10,28,12,45,24.0,232.0,2.95,21.0,247.5,192.45,149.24
2016,10,28,13,0,25.0,229.0,3.1,21.0,245.0,187.12,144.99
2016,10,28,13,15,21.5,217.5,3.15,21.0,231.0,174.7,135.34
2016,10,28,13,30,18.0,206.0,3.2,21.0,217.0,162.8,126.22
2016,10,28,13,45,17.0,196.5,3.3,21.0,206.0,152.88,118.76
2016,10,28,14,0,16.0,187.0,3.4,21.0,195.0,143.38,117.01
2016,10,28,14,15,90.5,191.0,3.4,20.5,232.5,138.65,113.5
2016,10,28,14,30,165.0,195.0,3.4,20.0,270.0,135.33,111.17
2016,10,28,14,45,179.5,176.0,3.45,20.0,250.5,124.14,101.87
2016,10,28,15,0,194.0,157.0,3.5,20.0,231.0,112.54,92.16
2016,10,28,15,15,428.5,110.0,3.3,19.5,248.0,78.82,63.34
2016,10,28,15,30,663.0,63.0,3.1,19.0,265.0,49.08,37.56
2016,10,28,15,45,618.0,57.0,2.95,19.0,220.5,44.97,33.91
2016,10,28,16,0,573.0,51.0,2.8,19.0,176.0,40.82,30.09
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.0,35.2,24.96
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,29.58,19.5
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,20.64,8.34
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,100.31,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,261.08,179.23
2016,10,29,7,15,358.5,39.5,2.2,15.5,91.0,356.54,287.2
2016,10,29,7,30,463.0,50.0,2.4,16.0,132.0,451.72,369.33
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.0,516.3,423.44
2016,10,29,8,0,601.0,63.0,2.9,17.0,222.0,579.92,474.49
2016,10,29,8,15,312.0,96.5,3.05,17.0,180.0,389.51,322.43
2016,10,29,8,30,23.0,130.0,3.2,17.0,138.0,140.57,113.01
2016,10,29,8,45,11.5,132.0,3.35,17.5,136.0,129.37,103.32
2016,10,29,9,0,0.0,134.0,3.5,18.0,134.0,119.49,94.35
2016,10,29,9,15,401.5,107.5,3.6,18.5,302.0,447.97,368.51
2016,10,29,9,30,803.0,81.0,3.7,19.0,470.0,715.18,572.77
2016,10,29,9,45,525.0,157.5,3.85,19.5,418.5,573.46,459.38
2016,10,29,10,0,247.0,234.0,4.0,20.0,367.0,425.24,339.32
2016,10,29,10,15,337.0,227.0,4.0,20.0,416.5,467.36,372.87
2016,10,29,10,30,427.0,220.0,4.0,20.0,466.0,515.93,409.56
2016,10,29,10,45,657.0,151.0,4.0,20.5,543.0,581.12,459.12
2016,10,29,11,0,887.0,82.0,4.0,21.0,620.0,618.63,485.83
2016,10,29,11,15,891.0,82.5,3.95,21.0,630.0,585.87,457.78
2016,10,29,11,30,895.0,83.0,3.9,21.0,640.0,550.28,427.33
2016,10,29,11,45,899.0,82.0,3.85,21.5,642.5,510.59,392.31
2016,10,29,12,0,903.0,81.0,3.8,22.0,645.0,468.4,354.63
2016,10,29,12,15,901.5,80.5,3.7,22.0,639.0,422.16,313.67
2016,10,29,12,30,900.0,80.0,3.6,22.0,633.0,374.21,270.56
2016,10,29,12,45,894.5,80.0,3.55,22.0,619.0,324.03,225.31
2016,10,29,13,0,889.0,80.0,3.5,22.0,605.0,272.91,179.55
2016,10,29,13,15,881.5,79.0,3.4,22.0,584.0,219.96,134.17
2016,10,29,13,30,874.0,78.0,3.3,22.0,563.0,166.77,93.25
2016,10,29,13,45,862.5,76.0,3.25,22.0,534.5,112.59,61.56
2016,10,29,14,0,851.0,74.0,3.2,22.0,506.0,67.92,52.76
2016,10,29,14,15,834.5,72.0,3.1,21.5,471.0,58.92,45.3
2016,10,29,14,30,818.0,70.0,3.0,21.0,436.0,57.78,44.53
2016,10,29,14,45,793.5,67.5,2.9,21.0,396.0,56.18,43.25
2016,10,29,15,0,769.0,65.0,2.8,21.0,356.0,54.6,41.97
2016,10,29,15,15,735.5,61.5,2.55,20.5,312.5,52.15,40.0
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,49.71,37.97
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,46.3,34.92
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,39.43,28.73
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,33.72,23.53
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,28.01,17.99
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,19.0,6.28
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,10.24,0.0
2016,10,29,17,15,65.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
