Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,104.5,14.5,3.35,13.5,23.0,84.4,0.0
2016,10,30,7,0,209.0,29.0,3.6,14.0,46.0,227.64,149.94
2016,10,30,7,15,315.5,41.0,3.75,14.5,85.5,324.76,263.34
2016,10,30,7,30,422.0,53.0,3.9,15.0,125.0,422.18,349.37
2016,10,30,7,45,482.5,61.5,4.05,15.5,168.5,482.4,400.97
2016,10,30,8,0,543.0,70.0,4.2,16.0,212.0,541.48,449.42
2016,10,30,8,15,271.5,37.5,4.4,16.0,108.5,283.04,239.24
2016,10,30,8,30,0.0,5.0,4.6,16.0,5.0,4.11,0.0
2016,10,30,8,45,0.0,5.5,4.85,16.5,5.5,4.53,0.0
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,4.94,0.0
2016,10,30,9,15,0.0,16.0,5.25,17.0,16.0,13.2,5.53
2016,10,30,9,30,0.0,26.0,5.4,17.0,26.0,21.48,12.5
2016,10,30,9,45,0.0,34.5,5.6,17.5,34.5,28.53,18.36
2016,10,30,10,0,0.0,43.0,5.8,18.0,43.0,35.6,24.19
2016,10,30,10,15,3.5,116.0,5.85,18.0,118.0,99.91,77.6
2016,10,30,10,30,7.0,189.0,5.9,18.0,193.0,166.79,132.29
2016,10,30,10,45,56.5,232.5,5.95,18.5,266.5,244.22,195.21
2016,10,30,11,0,106.0,276.0,6.0,19.0,340.0,308.33,245.98
2016,10,30,11,15,69.5,262.0,5.95,19.0,304.5,266.99,212.07
2016,10,30,11,30,33.0,248.0,5.9,19.0,269.0,229.36,181.46
2016,10,30,11,45,148.0,264.5,5.9,19.5,356.5,296.98,234.56
2016,10,30,12,0,263.0,281.0,5.9,20.0,444.0,350.3,273.94
2016,10,30,12,15,131.5,169.5,5.85,20.0,251.0,191.81,148.66
2016,10,30,12,30,0.0,58.0,5.8,20.0,58.0,48.14,34.09
2016,10,30,12,45,0.0,42.0,5.75,20.0,42.0,34.81,23.17
2016,10,30,13,0,0.0,26.0,5.7,20.0,26.0,21.52,12.2
2016,10,30,13,15,108.0,136.0,5.55,19.5,195.5,124.65,92.46
2016,10,30,13,30,216.0,246.0,5.4,19.0,365.0,199.25,148.85
2016,10,30,13,45,222.0,232.0,5.3,19.0,349.0,172.73,130.38
2016,10,30,14,0,228.0,218.0,5.2,19.0,333.0,149.89,123.75
2016,10,30,14,15,494.5,151.5,5.05,19.0,378.0,102.83,83.7
2016,10,30,14,30,761.0,85.0,4.9,19.0,423.0,68.46,54.18
2016,10,30,14,45,732.5,82.0,4.75,19.0,383.0,61.19,47.99
2016,10,30,15,0,704.0,79.0,4.6,19.0,343.0,59.69,46.78
2016,10,30,15,15,665.5,74.5,4.3,18.5,299.5,57.02,44.6
2016,10,30,15,30,627.0,70.0,4.0,18.0,256.0,54.36,42.37
2016,10,30,15,45,567.0,64.5,3.75,17.5,210.5,50.77,39.2
2016,10,30,16,0,507.0,59.0,3.5,17.0,165.0,47.25,35.93
2016,10,30,16,15,415.0,49.5,3.15,16.5,121.5,40.19,29.36
2016,10,30,16,30,323.0,40.0,2.8,16.0,78.0,33.1,22.32
2016,10,30,16,45,161.5,26.5,2.45,15.5,45.5,20.57,6.03
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,131.0,13.5,0.95,10.5,23.5,101.39,0.0
2016,10,31,7,0,262.0,27.0,0.9,11.0,47.0,258.58,161.25
2016,10,31,7,15,375.5,37.0,1.1,11.5,88.5,363.52,292.73
2016,10,31,7,30,489.0,47.0,1.3,12.0,130.0,464.13,380.1
2016,10,31,7,45,560.5,53.0,1.5,13.0,176.0,529.58,434.32
2016,10,31,8,0,632.0,59.0,1.7,14.0,222.0,594.1,485.23
2016,10,31,8,15,675.0,63.5,1.75,14.5,266.5,633.1,514.56
2016,10,31,8,30,718.0,68.0,1.8,15.0,311.0,664.98,537.4
2016,10,31,8,45,751.0,70.5,1.85,15.5,353.5,689.29,553.81
2016,10,31,9,0,784.0,73.0,1.9,16.0,396.0,710.19,567.27
2016,10,31,9,15,804.0,75.5,1.9,16.0,433.0,717.59,571.33
2016,10,31,9,30,824.0,78.0,1.9,16.0,470.0,721.36,572.83
2016,10,31,9,45,675.5,123.0,1.95,16.5,458.0,649.43,516.7
2016,10,31,10,0,527.0,168.0,2.0,17.0,446.0,565.89,450.58
2016,10,31,10,15,323.0,213.5,2.0,17.0,386.5,441.68,352.68
2016,10,31,10,30,119.0,259.0,2.0,17.0,327.0,327.7,260.72
2016,10,31,10,45,207.0,260.0,2.0,17.5,382.0,373.85,297.1
2016,10,31,11,0,295.0,261.0,2.0,18.0,437.0,422.7,333.42
2016,10,31,11,15,412.0,232.5,2.05,18.0,482.5,451.54,354.53
2016,10,31,11,30,529.0,204.0,2.1,18.0,528.0,463.28,361.62
2016,10,31,11,45,528.0,205.5,2.2,18.5,530.0,434.95,336.9
2016,10,31,12,0,527.0,207.0,2.3,19.0,532.0,405.29,310.92
2016,10,31,12,15,378.0,242.0,2.4,19.0,473.5,342.62,261.91
2016,10,31,12,30,229.0,277.0,2.5,19.0,415.0,294.45,225.51
2016,10,31,12,45,542.0,184.0,2.65,19.0,502.0,294.06,214.23
2016,10,31,13,0,855.0,91.0,2.8,19.0,589.0,263.93,175.08
2016,10,31,13,15,847.0,90.0,2.9,19.0,568.0,211.76,130.41
2016,10,31,13,30,839.0,89.0,3.0,19.0,547.0,159.52,90.5
2016,10,31,13,45,498.0,155.0,3.1,19.0,423.0,129.01,87.47
2016,10,31,14,0,157.0,221.0,3.2,19.0,299.0,150.31,123.93
2016,10,31,14,15,78.5,181.5,3.25,18.5,220.5,132.58,109.29
2016,10,31,14,30,0.0,142.0,3.3,18.0,142.0,111.13,91.34
2016,10,31,14,45,32.0,146.0,3.35,18.0,157.5,108.82,89.57
2016,10,31,15,0,64.0,150.0,3.4,18.0,173.0,110.06,90.81
2016,10,31,15,15,57.5,132.0,3.3,17.5,151.0,97.81,80.44
2016,10,31,15,30,51.0,114.0,3.2,17.0,129.0,85.29,69.67
2016,10,31,15,45,42.0,95.0,3.1,17.0,106.0,71.9,57.79
2016,10,31,16,0,33.0,76.0,3.0,17.0,83.0,58.26,45.5
2016,10,31,16,15,19.5,57.0,2.7,16.0,61.0,44.34,32.96
2016,10,31,16,30,6.0,38.0,2.4,15.0,39.0,30.36,19.96
2016,10,31,16,45,3.0,21.5,2.1,14.5,22.0,17.49,2.92
2016,10,31,17,0,0.0,5.0,1.8,14.0,5.0,4.27,0.0
2016,10,31,17,15,0.0,2.5,1.9,13.5,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,119.5,13.0,1.1,10.5,21.5,92.69,0.0
2016,11,1,7,0,239.0,26.0,1.1,11.0,43.0,238.31,136.71
2016,11,1,7,15,354.5,36.5,1.3,11.5,83.5,346.29,278.5
2016,11,1,7,30,470.0,47.0,1.5,12.0,124.0,448.17,368.04
2016,11,1,7,45,544.0,53.0,1.7,13.0,170.0,515.11,423.88
2016,11,1,8,0,618.0,59.0,1.9,14.0,216.0,581.16,476.36
2016,11,1,8,15,662.5,63.5,1.9,14.0,260.5,621.08,507.38
2016,11,1,8,30,707.0,68.0,1.9,14.0,305.0,653.83,531.82
2016,11,1,8,45,739.5,71.0,1.95,14.5,347.0,678.28,548.55
2016,11,1,9,0,772.0,74.0,2.0,15.0,389.0,699.36,562.33
2016,11,1,9,15,547.0,130.5,2.0,15.5,364.0,580.21,469.0
2016,11,1,9,30,322.0,187.0,2.0,16.0,339.0,449.03,363.32
2016,11,1,9,45,588.0,134.0,2.0,16.5,433.5,595.22,477.85
2016,11,1,10,0,854.0,81.0,2.0,17.0,528.0,705.08,558.73
2016,11,1,10,15,762.0,109.0,2.0,17.0,521.5,650.95,514.72
2016,11,1,10,30,670.0,137.0,2.0,17.0,515.0,594.43,470.19
2016,11,1,10,45,417.5,205.5,2.0,17.5,443.5,471.97,373.25
2016,11,1,11,0,165.0,274.0,2.0,18.0,372.0,348.89,275.12
2016,11,1,11,15,531.5,179.5,2.0,18.0,502.0,468.38,368.58
2016,11,1,11,30,898.0,85.0,2.0,18.0,632.0,544.79,422.84
2016,11,1,11,45,897.0,86.0,2.05,18.0,633.5,504.53,387.87
2016,11,1,12,0,896.0,87.0,2.1,18.0,635.0,462.1,351.06
2016,11,1,12,15,893.5,86.5,2.1,18.0,628.5,415.83,310.21
2016,11,1,12,30,891.0,86.0,2.1,18.0,622.0,367.97,267.23
2016,11,1,12,45,882.5,87.0,2.15,18.0,607.5,318.27,222.48
2016,11,1,13,0,874.0,88.0,2.2,18.0,593.0,263.28,173.83
2016,11,1,13,15,865.5,86.5,2.15,18.0,571.0,209.76,128.2
2016,11,1,13,30,857.0,85.0,2.1,18.0,549.0,156.22,87.6
2016,11,1,13,45,844.0,83.5,2.1,18.0,520.5,102.64,57.75
2016,11,1,14,0,831.0,82.0,2.1,18.0,492.0,65.77,51.83
2016,11,1,14,15,813.0,79.5,2.05,18.0,457.5,64.37,50.76
2016,11,1,14,30,795.0,77.0,2.0,18.0,423.0,62.99,49.67
2016,11,1,14,45,767.0,74.5,1.95,18.0,382.5,61.52,48.5
2016,11,1,15,0,739.0,72.0,1.9,18.0,342.0,60.1,47.35
2016,11,1,15,15,701.5,67.5,1.8,17.5,298.5,52.3,40.66
2016,11,1,15,30,664.0,63.0,1.7,17.0,255.0,49.43,38.21
2016,11,1,15,45,604.5,57.5,1.6,17.0,209.0,45.62,34.74
2016,11,1,16,0,545.0,52.0,1.5,17.0,163.0,41.84,31.16
2016,11,1,16,15,453.5,43.5,1.4,16.0,119.0,35.41,25.2
2016,11,1,16,30,362.0,35.0,1.3,15.0,75.0,28.96,18.66
2016,11,1,16,45,181.0,17.5,1.2,14.0,37.5,14.16,0.0
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,12.5,0.9,8.5,21.0,95.29,0.0
2016,11,2,7,0,249.0,25.0,0.9,9.0,42.0,241.45,123.91
2016,11,2,7,15,365.0,35.5,1.1,9.5,83.0,351.46,282.71
2016,11,2,7,30,481.0,46.0,1.3,10.0,124.0,453.37,373.46
2016,11,2,7,45,548.0,53.5,1.55,11.0,169.0,516.75,427.22
2016,11,2,8,0,615.0,61.0,1.8,12.0,214.0,579.23,477.69
2016,11,2,8,15,660.0,66.0,1.9,12.5,259.0,620.09,509.41
2016,11,2,8,30,705.0,71.0,2.0,13.0,304.0,658.53,538.02
2016,11,2,8,45,738.0,74.0,2.15,14.0,346.5,677.88,550.59
2016,11,2,9,0,771.0,77.0,2.3,15.0,389.0,699.29,564.33
2016,11,2,9,15,792.5,79.5,2.3,15.5,425.5,707.83,568.32
2016,11,2,9,30,814.0,82.0,2.3,16.0,462.0,712.72,569.65
2016,11,2,9,45,843.0,79.5,2.35,17.0,496.0,713.47,567.24
2016,11,2,10,0,872.0,77.0,2.4,18.0,530.0,704.61,557.91
2016,11,2,10,15,881.5,78.5,2.3,18.5,554.5,688.94,542.98
2016,11,2,10,30,891.0,80.0,2.2,19.0,579.0,669.78,525.2
2016,11,2,10,45,898.0,80.5,2.15,19.5,596.5,644.55,503.12
2016,11,2,11,0,905.0,81.0,2.1,20.0,614.0,616.09,478.4
2016,11,2,11,15,908.5,81.5,2.0,20.0,623.5,582.54,450.17
2016,11,2,11,30,912.0,82.0,1.9,20.0,633.0,546.17,419.26
2016,11,2,11,45,912.5,82.0,1.8,20.5,634.5,505.23,383.53
2016,11,2,12,0,913.0,82.0,1.7,21.0,636.0,462.02,345.38
2016,11,2,12,15,910.5,81.5,1.55,21.0,629.5,415.15,304.23
2016,11,2,12,30,908.0,81.0,1.4,21.0,623.0,366.66,261.08
2016,11,2,12,45,904.5,80.0,1.3,21.5,609.0,316.07,215.61
2016,11,2,13,0,901.0,79.0,1.2,22.0,595.0,264.38,169.82
2016,11,2,13,15,892.5,78.0,1.1,22.0,573.5,210.96,125.37
2016,11,2,13,30,884.0,77.0,1.0,22.0,552.0,157.39,86.08
2016,11,2,13,45,871.5,75.5,0.9,22.0,523.0,103.32,57.54
2016,11,2,14,0,859.0,74.0,0.8,22.0,494.0,60.49,46.44
2016,11,2,14,15,841.5,71.5,0.8,22.0,459.0,58.94,45.29
2016,11,2,14,30,824.0,69.0,0.8,22.0,424.0,57.39,44.06
2016,11,2,14,45,798.0,66.5,0.85,22.0,384.0,55.75,42.74
2016,11,2,15,0,772.0,64.0,0.9,22.0,344.0,54.12,41.43
2016,11,2,15,15,736.5,60.5,0.85,21.0,300.0,51.63,39.49
2016,11,2,15,30,701.0,57.0,0.8,20.0,256.0,49.17,37.5
2016,11,2,15,45,645.0,51.5,0.8,19.5,209.5,44.86,33.7
2016,11,2,16,0,589.0,46.0,0.8,19.0,163.0,37.24,26.88
2016,11,2,16,15,500.5,38.5,0.85,18.0,119.0,31.44,21.53
2016,11,2,16,30,412.0,31.0,0.9,17.0,75.0,25.66,15.59
2016,11,2,16,45,206.0,15.5,1.0,16.0,37.5,12.53,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,136.5,11.0,0.95,9.5,20.0,101.73,0.0
2016,11,3,7,0,273.0,22.0,0.9,10.0,40.0,252.96,108.41
2016,11,3,7,15,389.5,32.0,1.1,10.5,81.0,363.98,289.82
2016,11,3,7,30,506.0,42.0,1.3,11.0,122.0,465.27,380.68
2016,11,3,7,45,575.5,48.5,1.5,12.0,168.0,528.92,434.41
2016,11,3,8,0,645.0,55.0,1.7,13.0,214.0,591.85,484.8
2016,11,3,8,15,688.5,59.5,1.7,13.5,259.0,625.58,510.33
2016,11,3,8,30,732.0,64.0,1.7,14.0,304.0,662.99,537.38
2016,11,3,8,45,763.5,67.5,1.75,15.0,346.0,686.97,552.68
2016,11,3,9,0,795.0,71.0,1.8,16.0,388.0,707.56,565.01
2016,11,3,9,15,815.5,73.5,1.8,16.5,425.5,715.09,568.15
2016,11,3,9,30,836.0,76.0,1.8,17.0,463.0,718.96,568.69
2016,11,3,9,45,855.5,76.0,1.8,17.5,495.0,715.39,563.92
2016,11,3,10,0,875.0,76.0,1.8,18.0,527.0,702.59,552.65
2016,11,3,10,15,884.5,77.5,1.7,18.5,551.5,686.88,537.6
2016,11,3,10,30,894.0,79.0,1.6,19.0,576.0,667.67,519.8
2016,11,3,10,45,900.0,80.0,1.55,20.0,593.0,642.31,496.82
2016,11,3,11,0,906.0,81.0,1.5,21.0,610.0,613.74,471.35
2016,11,3,11,15,909.0,81.5,1.4,21.5,619.5,579.92,442.33
2016,11,3,11,30,912.0,82.0,1.3,22.0,629.0,543.32,410.83
2016,11,3,11,45,911.5,82.0,1.2,22.5,630.0,501.98,375.32
2016,11,3,12,0,911.0,82.0,1.1,23.0,631.0,458.46,337.52
2016,11,3,12,15,908.5,82.0,1.0,23.0,625.0,412.19,297.56
2016,11,3,12,30,906.0,82.0,0.9,23.0,619.0,364.27,255.59
2016,11,3,12,45,898.5,82.0,0.8,23.5,604.0,313.56,210.83
2016,11,3,13,0,891.0,82.0,0.7,24.0,589.0,262.11,166.14
2016,11,3,13,15,882.5,81.0,0.65,24.0,567.5,209.24,122.99
2016,11,3,13,30,874.0,80.0,0.6,24.0,546.0,156.22,84.98
2016,11,3,13,45,859.5,78.5,0.55,24.0,517.0,95.52,51.98
2016,11,3,14,0,845.0,77.0,0.5,24.0,488.0,62.53,47.78
2016,11,3,14,15,827.5,75.0,0.5,23.5,453.0,61.41,47.1
2016,11,3,14,30,810.0,73.0,0.5,23.0,418.0,60.31,46.37
2016,11,3,14,45,680.0,84.0,0.55,23.0,355.0,62.48,48.33
2016,11,3,15,0,550.0,95.0,0.6,23.0,292.0,70.72,55.46
2016,11,3,15,15,615.0,77.0,0.6,22.5,271.0,58.93,45.5
2016,11,3,15,30,680.0,59.0,0.6,22.0,250.0,50.77,38.55
2016,11,3,15,45,622.5,53.5,0.65,21.5,204.0,42.72,31.54
2016,11,3,16,0,565.0,48.0,0.7,21.0,158.0,38.82,27.98
2016,11,3,16,15,472.0,40.0,0.8,20.0,114.5,32.67,22.33
2016,11,3,16,30,379.0,32.0,0.9,19.0,71.0,26.54,15.95
2016,11,3,16,45,189.5,16.0,1.0,18.0,35.5,12.99,0.0
2016,11,3,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,11.5,18.5,88.59,0.0
2016,11,4,7,0,234.0,23.0,1.0,12.0,37.0,223.31,70.55
2016,11,4,7,15,355.0,33.5,1.15,12.5,77.5,339.48,266.97
2016,11,4,7,30,476.0,44.0,1.3,13.0,118.0,443.83,360.89
2016,11,4,7,45,550.0,51.0,1.45,14.0,163.5,511.18,417.15
2016,11,4,8,0,624.0,58.0,1.6,15.0,209.0,577.77,469.91
2016,11,4,8,15,669.5,63.0,1.45,15.5,254.0,618.69,499.76
2016,11,4,8,30,715.0,68.0,1.3,16.0,299.0,657.23,526.09
2016,11,4,8,45,747.0,71.5,1.2,17.0,341.0,676.43,536.36
2016,11,4,9,0,779.0,75.0,1.1,18.0,383.0,697.43,547.38
2016,11,4,9,15,800.0,77.5,1.05,18.5,420.0,705.43,550.22
2016,11,4,9,30,821.0,80.0,1.0,19.0,457.0,709.78,550.51
2016,11,4,9,45,836.5,82.0,0.95,20.0,488.0,705.85,543.99
2016,11,4,10,0,852.0,84.0,0.9,21.0,519.0,698.21,534.53
2016,11,4,10,15,862.0,85.5,0.85,21.5,543.5,682.57,520.06
2016,11,4,10,30,872.0,87.0,0.8,22.0,568.0,663.41,503.09
2016,11,4,10,45,879.0,87.5,0.75,22.5,585.0,637.86,481.53
2016,11,4,11,0,886.0,88.0,0.7,23.0,602.0,606.35,455.62
2016,11,4,11,15,889.0,88.5,0.65,23.0,611.5,573.1,428.88
2016,11,4,11,30,892.0,89.0,0.6,23.0,621.0,537.13,399.58
2016,11,4,11,45,761.0,126.0,0.55,23.5,581.0,469.56,346.94
2016,11,4,12,0,630.0,163.0,0.5,24.0,541.0,408.1,299.25
2016,11,4,12,15,758.0,126.0,0.6,24.0,575.5,388.23,279.64
2016,11,4,12,30,886.0,89.0,0.7,24.0,610.0,361.22,251.94
2016,11,4,12,45,879.0,88.5,0.85,24.5,595.0,307.45,205.93
2016,11,4,13,0,872.0,88.0,1.0,25.0,580.0,255.78,161.75
2016,11,4,13,15,742.5,115.0,1.1,25.0,523.0,200.39,122.0
2016,11,4,13,30,613.0,142.0,1.2,25.0,466.0,161.05,99.27
2016,11,4,13,45,719.0,111.5,1.3,25.0,472.5,104.63,63.22
2016,11,4,14,0,825.0,81.0,1.4,25.0,479.0,65.26,49.92
2016,11,4,14,15,806.5,78.5,1.4,24.5,444.5,63.83,48.97
2016,11,4,14,30,788.0,76.0,1.4,24.0,410.0,62.42,47.99
2016,11,4,14,45,761.0,73.0,1.45,24.0,370.0,60.55,46.49
2016,11,4,15,0,734.0,70.0,1.5,24.0,330.0,58.71,45.0
2016,11,4,15,15,696.0,65.5,1.35,23.0,286.5,51.0,38.59
2016,11,4,15,30,658.0,61.0,1.2,22.0,243.0,48.08,36.22
2016,11,4,15,45,600.5,55.0,1.05,21.5,198.0,43.84,32.49
2016,11,4,16,0,543.0,49.0,0.9,21.0,153.0,39.61,28.62
2016,11,4,16,15,449.0,40.0,0.95,20.0,110.0,32.66,22.26
2016,11,4,16,30,355.0,31.0,1.0,19.0,67.0,25.67,15.03
2016,11,4,16,45,177.5,15.5,1.05,18.0,33.5,12.58,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,120.0,10.5,1.05,11.0,17.5,89.39,0.0
2016,11,5,7,0,240.0,21.0,1.0,11.0,35.0,223.17,39.76
2016,11,5,7,15,359.0,31.5,1.15,12.0,74.5,339.0,264.87
2016,11,5,7,30,478.0,42.0,1.3,13.0,114.0,441.27,358.26
2016,11,5,7,45,545.5,49.5,1.5,14.0,158.5,504.01,411.51
2016,11,5,8,0,613.0,57.0,1.7,15.0,203.0,566.05,461.38
2016,11,5,8,15,658.0,62.0,1.7,15.5,247.0,606.38,492.16
2016,11,5,8,30,703.0,67.0,1.7,16.0,291.0,644.36,519.74
2016,11,5,8,45,728.5,72.0,1.75,16.5,331.5,660.38,530.27
2016,11,5,9,0,754.0,77.0,1.8,17.0,372.0,678.27,541.88
2016,11,5,9,15,775.5,80.0,1.75,17.5,408.5,687.42,546.03
2016,11,5,9,30,797.0,83.0,1.7,18.0,445.0,692.97,547.52
2016,11,5,9,45,814.0,84.5,1.7,18.5,476.0,689.89,543.17
2016,11,5,10,0,831.0,86.0,1.7,19.0,507.0,683.14,535.48
2016,11,5,10,15,841.0,87.5,1.7,19.5,531.0,667.97,521.51
2016,11,5,10,30,851.0,89.0,1.7,20.0,555.0,649.35,504.95
2016,11,5,10,45,860.0,89.0,1.7,20.5,572.0,625.12,484.15
2016,11,5,11,0,869.0,89.0,1.7,21.0,589.0,597.6,460.65
2016,11,5,11,15,871.5,89.0,1.75,21.0,597.5,563.38,432.91
2016,11,5,11,30,874.0,89.0,1.8,21.0,606.0,525.56,401.81
2016,11,5,11,45,876.5,88.0,1.85,21.5,607.5,486.21,367.95
2016,11,5,12,0,879.0,87.0,1.9,22.0,609.0,444.55,331.49
2016,11,5,12,15,761.5,120.0,1.95,22.0,569.0,382.31,281.25
2016,11,5,12,30,644.0,153.0,2.0,22.0,529.0,330.11,239.26
2016,11,5,12,45,589.5,166.5,2.1,22.0,504.5,287.96,204.22
2016,11,5,13,0,535.0,180.0,2.2,22.0,480.0,247.3,171.3
2016,11,5,13,15,482.5,186.5,2.25,22.0,449.5,208.62,141.74
2016,11,5,13,30,430.0,193.0,2.3,22.0,419.0,174.7,119.11
2016,11,5,13,45,438.0,179.5,2.35,22.0,399.5,135.68,95.9
2016,11,5,14,0,446.0,166.0,2.4,22.0,380.0,111.21,89.64
2016,11,5,14,15,552.0,129.0,2.35,21.5,374.0,90.03,72.01
2016,11,5,14,30,658.0,92.0,2.3,21.0,368.0,67.13,52.66
2016,11,5,14,45,610.0,91.0,2.3,21.0,327.5,67.11,52.77
2016,11,5,15,0,562.0,90.0,2.3,21.0,287.0,67.31,53.03
2016,11,5,15,15,523.0,84.0,2.15,20.5,249.0,63.87,50.19
2016,11,5,15,30,484.0,78.0,2.0,20.0,211.0,60.44,47.26
2016,11,5,15,45,440.5,67.5,1.85,19.5,171.5,53.18,40.86
2016,11,5,16,0,397.0,57.0,1.7,19.0,132.0,45.73,34.11
2016,11,5,16,15,325.0,44.5,1.55,18.0,94.0,36.18,25.4
2016,11,5,16,30,253.0,32.0,1.4,17.0,56.0,26.38,15.48
2016,11,5,16,45,126.5,16.0,1.25,16.0,28.0,12.49,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,28.5,10.0,0.8,13.5,11.5,27.55,0.0
2016,11,6,7,0,57.0,20.0,0.8,14.0,23.0,80.3,0.0
2016,11,6,7,15,118.5,36.0,0.85,14.0,50.5,156.7,119.35
2016,11,6,7,30,180.0,52.0,0.9,14.0,78.0,219.3,178.47
2016,11,6,7,45,208.5,69.0,0.95,14.5,110.0,260.12,214.38
2016,11,6,8,0,237.0,86.0,1.0,15.0,142.0,300.18,248.22
2016,11,6,8,15,255.5,102.5,1.2,15.5,173.5,331.03,273.63
2016,11,6,8,30,274.0,119.0,1.4,16.0,205.0,360.59,297.17
2016,11,6,8,45,287.5,134.0,1.6,17.0,235.5,382.92,313.68
2016,11,6,9,0,301.0,149.0,1.8,18.0,266.0,403.66,328.45
2016,11,6,9,15,290.0,166.5,1.8,18.0,288.0,407.57,330.03
2016,11,6,9,30,279.0,184.0,1.8,18.0,310.0,409.91,330.42
2016,11,6,9,45,220.0,204.0,1.85,18.5,307.5,366.13,293.92
2016,11,6,10,0,161.0,224.0,1.9,19.0,305.0,337.14,269.0
2016,11,6,10,15,276.5,218.0,1.9,19.5,365.0,409.56,325.42
2016,11,6,10,30,392.0,212.0,1.9,20.0,425.0,463.05,365.19
2016,11,6,10,45,292.0,236.5,1.9,20.5,398.0,408.81,320.61
2016,11,6,11,0,192.0,261.0,1.9,21.0,371.0,349.92,273.38
2016,11,6,11,15,297.0,247.0,1.9,21.0,420.0,387.87,302.03
2016,11,6,11,30,402.0,233.0,1.9,21.0,469.0,409.21,316.39
2016,11,6,11,45,630.0,158.0,1.9,21.0,529.0,434.38,331.92
2016,11,6,12,0,858.0,83.0,1.9,21.0,589.0,430.06,322.31
2016,11,6,12,15,855.5,82.5,1.9,21.0,582.5,386.03,283.32
2016,11,6,12,30,853.0,82.0,1.9,21.0,576.0,340.49,242.62
2016,11,6,12,45,829.0,88.0,1.9,21.5,559.0,289.55,197.67
2016,11,6,13,0,805.0,94.0,1.9,22.0,542.0,242.42,156.61
2016,11,6,13,15,524.5,160.5,1.9,22.0,448.0,195.81,129.74
2016,11,6,13,30,244.0,227.0,1.9,22.0,354.0,180.66,131.14
2016,11,6,13,45,215.5,216.5,1.9,22.0,324.5,157.89,118.51
2016,11,6,14,0,187.0,206.0,1.9,22.0,295.0,142.17,115.59
2016,11,6,14,15,173.5,191.5,1.8,21.5,269.0,133.38,108.67
2016,11,6,14,30,160.0,177.0,1.7,21.0,243.0,124.36,101.47
2016,11,6,14,45,155.5,160.0,1.65,21.0,219.5,113.8,92.69
2016,11,6,15,0,151.0,143.0,1.6,21.0,196.0,102.93,83.56
2016,11,6,15,15,142.5,125.0,1.4,20.5,169.5,91.13,73.65
2016,11,6,15,30,134.0,107.0,1.2,20.0,143.0,79.01,63.27
2016,11,6,15,45,119.5,88.0,1.05,19.5,115.5,65.92,51.85
2016,11,6,16,0,105.0,69.0,0.9,19.0,88.0,52.51,39.92
2016,11,6,16,15,78.5,50.5,0.85,18.5,62.5,39.04,27.73
2016,11,6,16,30,52.0,32.0,0.8,18.0,37.0,25.31,14.27
2016,11,6,16,45,26.0,16.0,0.8,17.5,18.5,13.03,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,13.0,0.75,13.5,13.0,11.1,0.0
2016,11,7,7,0,0.0,26.0,0.7,14.0,26.0,34.24,0.0
2016,11,7,7,15,162.0,35.0,0.8,14.5,58.5,202.52,152.89
2016,11,7,7,30,324.0,44.0,0.9,15.0,91.0,328.83,265.69
2016,11,7,7,45,375.5,56.0,1.0,15.5,129.0,378.88,309.4
2016,11,7,8,0,427.0,68.0,1.1,16.0,167.0,431.67,353.22
2016,11,7,8,15,459.5,78.5,1.05,16.5,204.5,467.25,380.9
2016,11,7,8,30,492.0,89.0,1.0,17.0,242.0,507.45,410.51
2016,11,7,8,45,514.5,98.0,1.0,18.0,277.5,530.53,425.61
2016,11,7,9,0,537.0,107.0,1.0,19.0,313.0,550.97,438.15
2016,11,7,9,15,537.5,119.5,0.95,19.5,343.0,549.31,434.28
2016,11,7,9,30,538.0,132.0,0.9,20.0,373.0,552.15,433.59
2016,11,7,9,45,640.0,116.0,0.9,21.0,421.5,600.31,466.49
2016,11,7,10,0,742.0,100.0,0.9,22.0,470.0,634.77,488.17
2016,11,7,10,15,754.0,102.0,0.8,22.5,493.5,622.76,475.51
2016,11,7,10,30,766.0,104.0,0.7,23.0,517.0,605.97,459.87
2016,11,7,10,45,687.5,131.0,0.65,23.5,510.5,559.93,423.18
2016,11,7,11,0,609.0,158.0,0.6,24.0,504.0,512.6,385.98
2016,11,7,11,15,578.0,172.0,0.6,24.0,504.5,476.09,357.87
2016,11,7,11,30,547.0,186.0,0.6,24.0,505.0,444.75,332.97
2016,11,7,11,45,516.5,197.5,0.65,24.5,499.5,411.69,306.26
2016,11,7,12,0,486.0,209.0,0.7,25.0,494.0,379.29,279.8
2016,11,7,12,15,533.5,190.0,0.75,25.0,500.0,351.67,255.93
2016,11,7,12,30,581.0,171.0,0.8,25.0,506.0,319.19,227.24
2016,11,7,12,45,701.0,129.5,0.9,25.0,524.0,284.47,193.66
2016,11,7,13,0,821.0,88.0,1.0,25.0,542.0,238.97,150.54
2016,11,7,13,15,692.5,120.5,1.05,25.0,493.5,191.73,117.48
2016,11,7,13,30,564.0,153.0,1.1,25.0,445.0,158.83,100.16
2016,11,7,13,45,607.5,131.5,1.15,25.0,430.5,109.82,71.86
2016,11,7,14,0,651.0,110.0,1.2,25.0,416.0,77.71,60.45
2016,11,7,14,15,644.5,102.5,1.2,24.5,387.0,73.57,57.25
2016,11,7,14,30,638.0,95.0,1.2,24.0,358.0,69.35,53.91
2016,11,7,14,45,605.0,92.0,1.2,24.0,322.0,68.09,52.95
2016,11,7,15,0,572.0,89.0,1.2,24.0,286.0,66.95,52.05
2016,11,7,15,15,539.0,81.0,1.05,23.5,247.0,61.92,47.87
2016,11,7,15,30,506.0,73.0,0.9,23.0,208.0,56.79,43.51
2016,11,7,15,45,455.0,63.5,0.8,22.5,168.0,50.18,37.73
2016,11,7,16,0,404.0,54.0,0.7,22.0,128.0,43.43,31.65
2016,11,7,16,15,321.0,42.5,0.7,21.5,90.0,34.63,23.59
2016,11,7,16,30,238.0,31.0,0.7,21.0,52.0,24.1,12.79
2016,11,7,16,45,119.0,15.5,0.75,20.5,26.0,12.11,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.0,13.5,11.52,0.0
2016,11,8,7,0,0.0,27.0,0.8,13.0,27.0,38.25,0.0
2016,11,8,7,15,217.5,33.0,0.9,13.5,63.5,238.02,178.28
2016,11,8,7,30,435.0,39.0,1.0,14.0,100.0,401.85,324.0
2016,11,8,7,45,508.5,46.0,1.1,15.0,142.5,466.92,378.67
2016,11,8,8,0,582.0,53.0,1.2,16.0,185.0,531.64,430.32
2016,11,8,8,15,628.5,57.5,1.1,16.5,227.5,571.74,460.29
2016,11,8,8,30,675.0,62.0,1.0,17.0,270.0,605.14,483.61
2016,11,8,8,45,707.0,65.5,0.9,18.0,310.0,629.21,497.91
2016,11,8,9,0,739.0,69.0,0.8,19.0,350.0,650.1,509.11
2016,11,8,9,15,760.5,72.0,0.7,19.5,385.5,659.31,512.4
2016,11,8,9,30,782.0,75.0,0.6,20.0,421.0,665.05,513.14
2016,11,8,9,45,800.0,76.0,0.55,21.0,451.0,662.39,507.57
2016,11,8,10,0,818.0,77.0,0.5,22.0,481.0,656.14,498.9
2016,11,8,10,15,828.0,78.5,0.45,22.0,505.0,641.53,486.17
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,623.55,471.02
2016,11,8,10,45,842.5,81.5,0.35,22.5,545.0,598.91,450.14
2016,11,8,11,0,847.0,83.0,0.3,23.0,561.0,571.28,426.97
2016,11,8,11,15,850.5,83.5,0.3,23.5,570.0,537.57,399.75
2016,11,8,11,30,854.0,84.0,0.3,24.0,579.0,503.71,371.82
2016,11,8,11,45,852.5,85.0,0.3,24.5,580.0,465.55,340.16
2016,11,8,12,0,851.0,86.0,0.3,25.0,581.0,424.36,305.6
2016,11,8,12,15,848.5,85.5,0.35,25.0,575.0,379.78,268.62
2016,11,8,12,30,846.0,85.0,0.4,25.0,569.0,333.72,229.61
2016,11,8,12,45,839.0,85.0,0.45,25.5,555.0,285.65,188.29
2016,11,8,13,0,832.0,85.0,0.5,26.0,541.0,236.93,147.03
2016,11,8,13,15,823.5,83.5,0.55,26.0,520.5,186.38,106.97
2016,11,8,13,30,815.0,82.0,0.6,26.0,500.0,135.86,72.4
2016,11,8,13,45,801.5,80.5,0.65,26.0,473.0,85.37,49.36
2016,11,8,14,0,788.0,79.0,0.7,26.0,446.0,63.64,48.4
2016,11,8,14,15,769.0,76.5,0.7,25.5,413.0,62.19,47.42
2016,11,8,14,30,750.0,74.0,0.7,25.0,380.0,60.77,46.42
2016,11,8,14,45,724.5,70.5,0.75,25.0,342.0,58.51,44.59
2016,11,8,15,0,699.0,67.0,0.8,25.0,304.0,56.25,42.73
2016,11,8,15,15,660.0,62.5,0.7,24.5,262.5,48.7,36.38
2016,11,8,15,30,621.0,58.0,0.6,24.0,221.0,45.75,33.88
2016,11,8,15,45,562.0,52.0,0.55,24.0,178.0,41.48,30.05
2016,11,8,16,0,503.0,46.0,0.5,24.0,135.0,37.21,26.08
2016,11,8,16,15,407.5,36.5,0.6,23.0,95.0,29.8,19.34
2016,11,8,16,30,312.0,27.0,0.7,22.0,55.0,22.31,11.0
2016,11,8,16,45,156.0,13.5,0.85,21.0,27.5,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
