Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,8.23,1.44
2016,11,19,9,15,0.0,12.0,4.3,14.0,12.0,9.88,2.85
2016,11,19,9,30,0.0,14.0,4.3,14.0,14.0,11.53,4.26
2016,11,19,9,45,0.0,15.5,4.3,14.5,15.5,12.78,5.3
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,14.02,6.32
2016,11,19,10,15,0.0,12.5,4.3,15.0,12.5,10.31,3.14
2016,11,19,10,30,0.0,8.0,4.3,15.0,8.0,6.6,0.0
2016,11,19,10,45,0.0,28.0,4.3,15.5,28.0,23.14,13.99
2016,11,19,11,0,0.0,48.0,4.3,16.0,48.0,39.75,27.94
2016,11,19,11,15,0.0,37.5,4.25,16.0,37.5,31.03,20.57
2016,11,19,11,30,0.0,27.0,4.2,16.0,27.0,22.33,13.22
2016,11,19,11,45,0.0,25.0,4.2,16.5,25.0,20.67,11.79
2016,11,19,12,0,0.0,23.0,4.2,17.0,23.0,19.01,10.36
2016,11,19,12,15,0.0,22.0,4.15,17.0,22.0,18.18,9.67
2016,11,19,12,30,0.0,21.0,4.1,17.0,21.0,17.35,8.97
2016,11,19,12,45,0.0,15.5,4.1,17.0,15.5,12.8,5.15
2016,11,19,13,0,0.0,10.0,4.1,17.0,10.0,8.25,1.31
2016,11,19,13,15,0.0,34.5,4.05,17.0,34.5,28.53,18.44
2016,11,19,13,30,0.0,59.0,4.0,17.0,59.0,48.88,35.61
2016,11,19,13,45,1.5,102.5,4.0,17.0,103.5,83.57,64.7
2016,11,19,14,0,3.0,146.0,4.0,17.0,148.0,113.63,94.0
2016,11,19,14,15,1.5,105.5,3.85,16.5,106.5,84.93,69.28
2016,11,19,14,30,0.0,65.0,3.7,16.0,65.0,53.86,42.2
2016,11,19,14,45,0.0,57.5,3.6,16.0,57.5,47.6,36.73
2016,11,19,15,0,0.0,50.0,3.5,16.0,50.0,41.36,31.21
2016,11,19,15,15,0.0,42.5,3.3,15.5,42.5,35.12,25.7
2016,11,19,15,30,0.0,35.0,3.1,15.0,35.0,28.89,20.11
2016,11,19,15,45,0.0,27.5,2.95,15.0,27.5,22.67,14.43
2016,11,19,16,0,0.0,20.0,2.8,15.0,20.0,16.47,8.72
2016,11,19,16,15,0.0,13.0,2.75,14.5,13.0,10.69,3.26
2016,11,19,16,30,0.0,6.0,2.7,14.0,6.0,4.92,0.0
2016,11,19,16,45,0.0,3.0,2.65,14.0,3.0,2.56,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,22.5,17.0,1.1,12.5,19.0,39.68,0.0
2016,11,20,7,30,45.0,34.0,1.2,13.0,38.0,85.05,61.77
2016,11,20,7,45,63.0,52.0,1.35,13.5,61.5,118.81,94.46
2016,11,20,8,0,81.0,70.0,1.5,14.0,85.0,150.88,122.97
2016,11,20,8,15,93.0,88.0,1.6,14.0,109.0,177.72,146.52
2016,11,20,8,30,105.0,106.0,1.7,14.0,133.0,203.62,168.73
2016,11,20,8,45,114.5,122.0,1.8,14.5,156.0,224.04,185.52
2016,11,20,9,0,124.0,138.0,1.9,15.0,179.0,243.7,201.25
2016,11,20,9,15,132.0,153.5,1.9,15.0,202.0,260.76,214.79
2016,11,20,9,30,140.0,169.0,1.9,15.0,225.0,276.81,227.27
2016,11,20,9,45,187.5,179.5,1.9,15.5,260.5,312.22,255.38
2016,11,20,10,0,235.0,190.0,1.9,16.0,296.0,357.33,290.2
2016,11,20,10,15,179.0,204.0,1.9,16.0,287.0,314.61,254.52
2016,11,20,10,30,123.0,218.0,1.9,16.0,278.0,285.6,230.06
2016,11,20,10,45,113.5,225.0,1.95,16.0,282.0,278.18,223.53
2016,11,20,11,0,104.0,232.0,2.0,16.0,286.0,262.91,210.71
2016,11,20,11,15,52.0,199.0,2.0,16.0,226.0,199.52,159.26
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,138.69,109.74
2016,11,20,11,45,2.5,171.5,2.0,16.0,173.0,143.45,113.71
2016,11,20,12,0,5.0,177.0,2.0,16.0,180.0,147.82,117.2
2016,11,20,12,15,15.5,191.5,2.0,16.0,200.0,161.49,128.08
2016,11,20,12,30,26.0,206.0,2.0,16.0,220.0,173.41,137.35
2016,11,20,12,45,13.0,175.0,2.0,16.0,182.0,144.04,113.79
2016,11,20,13,0,0.0,144.0,2.0,16.0,144.0,116.55,91.86
2016,11,20,13,15,0.0,76.5,1.9,16.0,76.5,63.5,47.92
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,7.42,0.66
2016,11,20,13,45,0.0,7.5,1.7,16.0,7.5,6.18,0.0
2016,11,20,14,0,0.0,6.0,1.6,16.0,6.0,4.94,0.0
2016,11,20,14,15,0.0,22.0,1.4,15.5,22.0,18.14,10.57
2016,11,20,14,30,0.0,38.0,1.2,15.0,38.0,31.39,22.47
2016,11,20,14,45,0.0,34.0,1.05,15.0,34.0,28.06,19.53
2016,11,20,15,0,0.0,30.0,0.9,15.0,30.0,24.74,16.57
2016,11,20,15,15,0.0,25.0,0.8,14.5,25.0,20.6,12.88
2016,11,20,15,30,0.0,20.0,0.7,14.0,20.0,16.46,9.14
2016,11,20,15,45,0.0,16.0,0.6,14.0,16.0,13.16,6.09
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,9.86,3.01
2016,11,20,16,15,0.0,7.5,0.55,13.5,7.5,6.15,0.0
2016,11,20,16,30,0.0,3.0,0.6,13.0,3.0,2.46,0.0
2016,11,20,16,45,0.0,1.5,0.65,12.5,1.5,1.28,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,1.25,9.5,31.5,161.57,0.0
2016,11,21,7,30,353.0,30.0,1.4,10.0,63.0,318.19,241.96
2016,11,21,7,45,449.5,38.0,1.6,11.0,103.5,395.83,323.37
2016,11,21,8,0,546.0,46.0,1.8,12.0,144.0,474.35,391.24
2016,11,21,8,15,602.5,51.0,2.0,12.0,186.0,520.39,431.45
2016,11,21,8,30,659.0,56.0,2.2,12.0,228.0,559.38,464.5
2016,11,21,8,45,347.0,92.0,2.4,12.5,184.0,378.27,316.92
2016,11,21,9,0,35.0,128.0,2.6,13.0,140.0,155.75,127.56
2016,11,21,9,15,67.5,147.0,2.65,13.5,172.5,195.45,161.49
2016,11,21,9,30,100.0,166.0,2.7,14.0,205.0,233.63,192.93
2016,11,21,9,45,163.0,177.5,2.8,14.5,247.5,293.62,242.03
2016,11,21,10,0,226.0,189.0,2.9,15.0,290.0,338.1,277.46
2016,11,21,10,15,116.0,178.0,2.95,15.0,230.0,248.23,202.48
2016,11,21,10,30,6.0,167.0,3.0,15.0,170.0,147.57,118.12
2016,11,21,10,45,432.0,123.5,3.05,15.5,346.0,378.11,308.63
2016,11,21,11,0,858.0,80.0,3.1,16.0,522.0,548.37,438.49
2016,11,21,11,15,863.0,80.5,3.1,16.0,532.0,517.64,410.23
2016,11,21,11,30,868.0,81.0,3.1,16.0,542.0,484.11,380.25
2016,11,21,11,45,868.5,81.5,3.1,16.5,544.5,446.02,345.34
2016,11,21,12,0,869.0,82.0,3.1,17.0,547.0,405.74,308.05
2016,11,21,12,15,867.0,81.5,3.05,17.0,541.5,361.72,267.69
2016,11,21,12,30,865.0,81.0,3.0,17.0,536.0,316.13,225.59
2016,11,21,12,45,866.5,78.5,3.0,17.0,524.5,268.29,181.66
2016,11,21,13,0,868.0,76.0,3.0,17.0,513.0,223.51,141.42
2016,11,21,13,15,859.0,74.5,2.95,17.0,493.0,167.87,96.37
2016,11,21,13,30,850.0,73.0,2.9,17.0,473.0,116.73,62.67
2016,11,21,13,45,836.0,71.5,2.9,17.0,446.0,65.69,52.14
2016,11,21,14,0,822.0,70.0,2.9,17.0,419.0,58.2,45.71
2016,11,21,14,15,802.0,68.0,2.8,16.5,386.5,56.91,44.76
2016,11,21,14,30,782.0,66.0,2.7,16.0,354.0,55.66,43.82
2016,11,21,14,45,751.0,63.0,2.65,16.0,316.0,53.54,42.0
2016,11,21,15,0,720.0,60.0,2.6,16.0,278.0,51.45,40.16
2016,11,21,15,15,676.5,55.5,2.25,15.5,236.5,48.02,37.16
2016,11,21,15,30,633.0,51.0,1.9,15.0,195.0,44.61,34.06
2016,11,21,15,45,562.5,45.0,1.55,14.5,153.0,36.46,26.64
2016,11,21,16,0,492.0,39.0,1.2,14.0,111.0,31.98,22.29
2016,11,21,16,15,373.5,30.0,1.15,13.0,73.0,24.76,14.92
2016,11,21,16,30,255.0,21.0,1.1,12.0,35.0,17.53,0.0
2016,11,21,16,45,127.5,10.5,1.1,11.5,17.5,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,16.0,1.0,8.5,29.5,144.37,0.0
2016,11,22,7,30,302.0,32.0,1.1,9.0,59.0,284.03,212.68
2016,11,22,7,45,397.5,41.5,1.2,9.5,98.5,362.56,296.66
2016,11,22,8,0,493.0,51.0,1.3,10.0,138.0,441.78,365.73
2016,11,22,8,15,552.5,57.5,1.3,10.5,179.5,491.88,407.87
2016,11,22,8,30,612.0,64.0,1.3,11.0,221.0,539.98,446.37
2016,11,22,8,45,654.0,68.0,1.35,11.5,260.5,570.26,469.66
2016,11,22,9,0,696.0,72.0,1.4,12.0,300.0,597.62,489.7
2016,11,22,9,15,697.5,74.5,1.4,12.5,324.5,591.99,483.39
2016,11,22,9,30,699.0,77.0,1.4,13.0,349.0,583.68,475.0
2016,11,22,9,45,751.0,78.0,1.45,13.5,391.5,601.97,487.15
2016,11,22,10,0,803.0,79.0,1.5,14.0,434.0,618.67,497.27
2016,11,22,10,15,720.5,99.5,1.5,14.5,431.0,570.15,456.92
2016,11,22,10,30,638.0,120.0,1.5,15.0,428.0,519.47,415.42
2016,11,22,10,45,577.5,144.0,1.55,15.5,430.0,485.07,386.43
2016,11,22,11,0,517.0,168.0,1.6,16.0,432.0,446.72,354.34
2016,11,22,11,15,512.0,173.0,1.6,16.0,439.0,424.98,335.53
2016,11,22,11,30,507.0,178.0,1.6,16.0,446.0,401.88,315.23
2016,11,22,11,45,552.5,164.0,1.6,16.0,457.0,382.26,296.88
2016,11,22,12,0,598.0,150.0,1.6,16.0,468.0,361.7,276.77
2016,11,22,12,15,569.0,157.5,1.55,16.0,458.0,322.33,242.56
2016,11,22,12,30,540.0,165.0,1.5,16.0,448.0,287.63,212.13
2016,11,22,12,45,414.0,188.0,1.5,16.0,402.0,243.42,178.27
2016,11,22,13,0,288.0,211.0,1.5,16.0,356.0,210.38,155.4
2016,11,22,13,15,421.0,175.0,1.5,16.0,377.0,179.71,125.06
2016,11,22,13,30,554.0,139.0,1.5,16.0,398.0,136.56,89.46
2016,11,22,13,45,605.5,117.5,1.5,16.0,385.5,88.47,72.17
2016,11,22,14,0,657.0,96.0,1.5,16.0,373.0,69.82,56.08
2016,11,22,14,15,575.5,103.0,1.4,15.5,332.0,75.21,61.05
2016,11,22,14,30,494.0,110.0,1.3,15.0,291.0,78.94,64.53
2016,11,22,14,45,463.0,104.0,1.2,15.0,259.5,75.25,61.35
2016,11,22,15,0,432.0,98.0,1.1,15.0,228.0,71.54,58.08
2016,11,22,15,15,402.0,86.5,1.0,14.5,193.5,63.91,51.38
2016,11,22,15,30,372.0,75.0,0.9,14.0,159.0,56.09,44.37
2016,11,22,15,45,333.0,61.5,0.85,13.5,124.5,46.56,35.67
2016,11,22,16,0,294.0,48.0,0.8,13.0,90.0,36.79,26.57
2016,11,22,16,15,214.0,34.0,0.85,12.5,59.0,26.27,16.12
2016,11,22,16,30,134.0,20.0,0.9,12.0,28.0,15.57,0.0
2016,11,22,16,45,67.0,10.0,0.95,11.5,14.0,8.54,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,123.0,17.0,1.1,8.5,27.5,123.79,0.0
2016,11,23,7,30,246.0,34.0,1.1,9.0,55.0,251.61,184.09
2016,11,23,7,45,334.0,46.0,1.1,10.0,93.0,323.35,263.6
2016,11,23,8,0,422.0,58.0,1.1,11.0,131.0,397.43,327.78
2016,11,23,8,15,487.5,65.5,1.25,11.5,172.0,453.42,375.34
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,507.09,419.21
2016,11,23,8,45,593.0,79.5,1.55,12.5,252.0,539.28,444.62
2016,11,23,9,0,633.0,86.0,1.7,13.0,291.0,568.52,466.84
2016,11,23,9,15,316.5,85.0,1.75,13.0,187.5,333.43,277.9
2016,11,23,9,30,0.0,84.0,1.8,13.0,84.0,70.65,54.7
2016,11,23,9,45,381.0,88.5,1.85,13.5,255.5,363.22,303.47
2016,11,23,10,0,762.0,93.0,1.9,14.0,427.0,608.61,493.59
2016,11,23,10,15,776.5,95.0,1.95,14.0,451.5,598.35,481.97
2016,11,23,10,30,791.0,97.0,2.0,14.0,476.0,583.12,468.47
2016,11,23,10,45,807.0,96.0,2.05,14.5,495.0,564.43,451.18
2016,11,23,11,0,823.0,95.0,2.1,15.0,514.0,542.23,430.78
2016,11,23,11,15,828.0,96.0,2.15,15.0,524.0,513.03,405.3
2016,11,23,11,30,833.0,97.0,2.2,15.0,534.0,481.09,377.05
2016,11,23,11,45,634.5,146.5,2.25,15.0,480.0,404.44,315.39
2016,11,23,12,0,436.0,196.0,2.3,15.0,426.0,335.37,260.79
2016,11,23,12,15,637.5,144.5,2.35,15.0,478.0,336.67,254.43
2016,11,23,12,30,839.0,93.0,2.4,15.0,530.0,317.5,228.51
2016,11,23,12,45,828.0,94.0,2.45,15.0,516.0,270.89,186.09
2016,11,23,13,0,817.0,95.0,2.5,15.0,502.0,223.99,144.84
2016,11,23,13,15,806.5,93.5,2.55,15.0,482.0,175.12,105.43
2016,11,23,13,30,796.0,92.0,2.6,15.0,462.0,126.47,73.5
2016,11,23,13,45,782.0,89.0,2.7,15.0,435.5,77.06,62.56
2016,11,23,14,0,768.0,86.0,2.8,15.0,409.0,70.0,56.51
2016,11,23,14,15,745.0,83.0,2.8,14.5,376.0,62.46,50.05
2016,11,23,14,30,722.0,80.0,2.8,14.0,343.0,60.85,48.8
2016,11,23,14,45,691.5,75.5,2.8,14.0,305.5,58.08,46.38
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,55.31,43.93
2016,11,23,15,15,613.5,65.5,2.4,13.5,227.5,51.62,40.66
2016,11,23,15,30,566.0,60.0,2.0,13.0,187.0,47.95,37.3
2016,11,23,15,45,490.5,52.5,1.7,12.5,145.5,42.46,32.15
2016,11,23,16,0,415.0,45.0,1.4,12.0,104.0,36.99,26.81
2016,11,23,16,15,293.0,33.5,1.3,11.0,67.5,27.75,17.34
2016,11,23,16,30,171.0,22.0,1.2,10.0,31.0,17.18,0.0
2016,11,23,16,45,85.5,11.0,1.15,9.5,15.5,9.39,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,117.0,17.0,0.55,6.0,27.0,90.52,0.0
2016,11,24,7,30,234.0,34.0,0.6,6.0,54.0,241.88,173.65
2016,11,24,7,45,343.5,45.0,0.65,6.0,94.0,325.55,267.3
2016,11,24,8,0,453.0,56.0,0.7,6.0,134.0,415.73,346.33
2016,11,24,8,15,519.0,64.0,0.8,6.5,176.0,472.41,394.54
2016,11,24,8,30,585.0,72.0,0.9,7.0,218.0,526.87,439.09
2016,11,24,8,45,638.5,75.5,1.0,7.5,259.5,565.08,469.32
2016,11,24,9,0,692.0,79.0,1.1,8.0,301.0,599.95,495.89
2016,11,24,9,15,721.5,83.0,1.15,8.5,338.0,615.42,506.14
2016,11,24,9,30,751.0,87.0,1.2,9.0,375.0,627.4,513.39
2016,11,24,9,45,777.0,88.0,1.3,10.0,407.0,629.94,512.71
2016,11,24,10,0,803.0,89.0,1.4,11.0,439.0,626.19,507.09
2016,11,24,10,15,816.5,91.0,1.4,11.5,464.0,615.17,495.78
2016,11,24,10,30,830.0,93.0,1.4,12.0,489.0,600.62,481.61
2016,11,24,10,45,840.5,94.0,1.4,13.0,507.0,579.84,461.65
2016,11,24,11,0,851.0,95.0,1.4,14.0,525.0,555.73,438.91
2016,11,24,11,15,855.5,95.5,1.2,14.0,535.0,524.91,411.12
2016,11,24,11,30,860.0,96.0,1.0,14.0,545.0,491.33,380.73
2016,11,24,11,45,862.0,96.0,0.85,14.5,547.5,453.61,346.27
2016,11,24,12,0,864.0,96.0,0.7,15.0,550.0,413.62,309.51
2016,11,24,12,15,861.0,95.5,0.6,15.0,544.5,369.44,269.91
2016,11,24,12,30,858.0,95.0,0.5,15.0,539.0,323.79,228.72
2016,11,24,12,45,852.0,94.0,0.4,15.5,526.0,275.76,185.55
2016,11,24,13,0,846.0,93.0,0.3,16.0,513.0,226.99,143.22
2016,11,24,13,15,835.5,91.5,0.35,16.0,492.0,176.72,103.93
2016,11,24,13,30,825.0,90.0,0.4,16.0,471.0,126.64,71.99
2016,11,24,13,45,808.0,88.0,0.5,16.0,443.5,76.47,61.65
2016,11,24,14,0,791.0,86.0,0.6,16.0,416.0,70.36,56.56
2016,11,24,14,15,768.5,83.0,0.55,16.0,383.0,62.79,50.03
2016,11,24,14,30,746.0,80.0,0.5,16.0,350.0,61.16,48.69
2016,11,24,14,45,712.5,76.0,0.5,16.0,311.5,58.71,46.59
2016,11,24,15,0,679.0,72.0,0.5,16.0,273.0,56.3,44.46
2016,11,24,15,15,630.5,66.5,0.5,15.5,231.5,52.61,41.22
2016,11,24,15,30,582.0,61.0,0.5,15.0,190.0,48.94,37.88
2016,11,24,15,45,508.0,53.0,0.5,14.5,148.0,43.03,32.41
2016,11,24,16,0,434.0,45.0,0.5,14.0,106.0,37.12,26.7
2016,11,24,16,15,310.5,33.0,0.55,13.0,68.5,27.39,16.8
2016,11,24,16,30,187.0,21.0,0.6,12.0,31.0,17.53,0.0
2016,11,24,16,45,93.5,10.5,0.7,11.5,15.5,8.96,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.5,15.0,1.05,5.5,19.5,48.07,0.0
2016,11,25,7,30,109.0,30.0,1.0,6.0,39.0,135.01,92.57
2016,11,25,7,45,165.5,46.0,1.0,6.5,69.0,194.03,159.35
2016,11,25,8,0,222.0,62.0,1.0,7.0,99.0,250.28,210.47
2016,11,25,8,15,254.5,77.5,1.2,7.5,131.5,288.81,244.79
2016,11,25,8,30,287.0,93.0,1.4,8.0,164.0,326.37,277.17
2016,11,25,8,45,309.5,106.5,1.6,9.0,195.0,352.9,298.82
2016,11,25,9,0,332.0,120.0,1.8,10.0,226.0,377.97,318.49
2016,11,25,9,15,360.5,127.0,1.75,10.5,254.0,411.72,344.38
2016,11,25,9,30,389.0,134.0,1.7,11.0,282.0,429.42,356.96
2016,11,25,9,45,273.5,160.5,1.7,12.0,269.0,358.82,296.64
2016,11,25,10,0,158.0,187.0,1.7,13.0,256.0,292.08,239.67
2016,11,25,10,15,234.5,190.0,1.7,13.5,298.0,344.39,281.54
2016,11,25,10,30,311.0,193.0,1.7,14.0,340.0,380.56,308.96
2016,11,25,10,45,319.5,199.0,1.75,14.5,355.0,376.7,303.95
2016,11,25,11,0,328.0,205.0,1.8,15.0,370.0,371.14,297.67
2016,11,25,11,15,310.0,213.0,1.8,15.0,371.0,352.64,281.52
2016,11,25,11,30,292.0,221.0,1.8,15.0,372.0,334.15,265.41
2016,11,25,11,45,327.0,215.5,1.8,15.5,386.0,326.2,256.62
2016,11,25,12,0,362.0,210.0,1.8,16.0,400.0,314.88,244.53
2016,11,25,12,15,301.0,218.0,1.75,16.0,375.0,279.47,215.45
2016,11,25,12,30,240.0,226.0,1.7,16.0,350.0,247.47,189.83
2016,11,25,12,45,293.0,211.5,1.7,16.0,359.5,231.98,174.01
2016,11,25,13,0,346.0,197.0,1.7,16.0,369.0,210.46,153.21
2016,11,25,13,15,257.5,199.5,1.65,15.5,324.5,177.15,130.48
2016,11,25,13,30,169.0,202.0,1.6,15.0,280.0,155.77,118.98
2016,11,25,13,45,106.0,184.5,1.55,15.0,232.5,129.66,108.2
2016,11,25,14,0,43.0,167.0,1.5,15.0,185.0,121.69,101.52
2016,11,25,14,15,111.5,158.0,1.3,14.5,199.0,112.45,93.82
2016,11,25,14,30,180.0,149.0,1.1,14.0,213.0,107.16,89.5
2016,11,25,14,45,165.0,135.5,0.9,14.0,189.5,98.18,81.69
2016,11,25,15,0,150.0,122.0,0.7,14.0,166.0,88.97,73.6
2016,11,25,15,15,137.0,105.0,0.7,13.5,140.5,77.49,63.54
2016,11,25,15,30,124.0,88.0,0.7,13.0,115.0,65.73,53.02
2016,11,25,15,45,107.5,69.5,0.75,12.5,89.5,52.74,41.2
2016,11,25,16,0,91.0,51.0,0.8,12.0,64.0,39.44,28.9
2016,11,25,16,15,45.5,34.5,0.85,11.5,41.0,27.08,16.53
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,14.67,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.0,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.13,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.0,9.0,7.39,0.51
2016,11,26,8,0,0.0,13.0,2.7,10.0,13.0,10.68,3.5
2016,11,26,8,15,0.0,18.0,2.8,10.0,18.0,14.81,7.19
2016,11,26,8,30,0.0,23.0,2.9,10.0,23.0,18.94,10.87
2016,11,26,8,45,0.0,27.5,3.0,10.5,27.5,22.67,14.13
2016,11,26,9,0,0.0,32.0,3.1,11.0,32.0,26.4,17.35
2016,11,26,9,15,0.0,36.0,3.05,11.0,36.0,29.72,20.22
2016,11,26,9,30,0.0,40.0,3.0,11.0,40.0,33.05,23.08
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,64.9,50.49
2016,11,26,10,0,0.0,116.0,2.9,11.0,116.0,99.29,79.76
2016,11,26,10,15,0.0,134.5,2.9,11.0,135.0,115.57,93.39
2016,11,26,10,30,0.0,153.0,2.9,11.0,154.0,131.54,106.69
2016,11,26,10,45,0.0,138.0,2.9,11.0,138.5,116.95,94.26
2016,11,26,11,0,0.0,123.0,2.9,11.0,123.0,103.21,82.6
2016,11,26,11,15,54.0,177.5,3.05,11.0,205.0,181.23,148.11
2016,11,26,11,30,108.0,232.0,3.2,11.0,287.0,248.96,203.2
2016,11,26,11,45,157.5,232.5,3.4,11.0,314.0,265.92,215.76
2016,11,26,12,0,207.0,233.0,3.6,11.0,341.0,272.78,219.46
2016,11,26,12,15,206.5,231.0,3.7,11.0,338.0,256.64,204.77
2016,11,26,12,30,206.0,229.0,3.8,11.0,335.0,240.11,189.77
2016,11,26,12,45,103.0,165.0,3.95,11.0,218.0,155.42,122.31
2016,11,26,13,0,0.0,101.0,4.1,11.0,101.0,83.26,65.73
2016,11,26,13,15,0.0,85.5,4.05,11.0,85.5,70.91,55.33
2016,11,26,13,30,0.0,70.0,4.0,11.0,70.0,58.05,44.41
2016,11,26,13,45,0.0,88.0,4.0,11.0,88.0,72.47,59.56
2016,11,26,14,0,0.0,106.0,4.0,11.0,106.0,85.46,71.25
2016,11,26,14,15,89.0,127.0,3.8,11.0,159.0,93.76,78.75
2016,11,26,14,30,178.0,148.0,3.6,11.0,212.0,106.51,90.21
2016,11,26,14,45,153.0,136.5,3.45,11.0,187.0,98.57,83.19
2016,11,26,15,0,128.0,125.0,3.3,11.0,162.0,90.45,75.94
2016,11,26,15,15,112.5,107.0,3.15,11.0,136.5,78.43,65.07
2016,11,26,15,30,97.0,89.0,3.0,11.0,111.0,66.11,53.78
2016,11,26,15,45,70.0,70.5,2.9,11.0,84.5,53.12,41.75
2016,11,26,16,0,43.0,52.0,2.8,11.0,58.0,40.37,29.76
2016,11,26,16,15,21.5,33.5,2.8,11.0,36.5,26.62,16.05
2016,11,26,16,30,0.0,15.0,2.8,11.0,15.0,12.38,0.0
2016,11,26,16,45,0.0,7.5,2.85,11.0,7.5,6.4,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,15.0,2.5,9.0,22.5,77.35,0.0
2016,11,27,7,30,201.0,30.0,2.6,9.0,45.0,207.69,129.99
2016,11,27,7,45,333.0,39.5,2.75,9.5,84.5,311.0,253.37
2016,11,27,8,0,465.0,49.0,2.9,10.0,124.0,413.62,345.04
2016,11,27,8,15,532.5,55.5,3.1,10.5,165.0,468.78,393.69
2016,11,27,8,30,600.0,62.0,3.3,11.0,206.0,521.95,438.72
2016,11,27,8,45,654.5,65.0,3.5,11.5,247.5,559.51,469.53
2016,11,27,9,0,709.0,68.0,3.7,12.0,289.0,594.03,496.69
2016,11,27,9,15,738.0,71.0,3.7,12.0,325.0,604.11,503.99
2016,11,27,9,30,767.0,74.0,3.7,12.0,361.0,615.32,511.59
2016,11,27,9,45,689.5,91.0,3.75,12.5,365.0,572.29,474.43
2016,11,27,10,0,612.0,108.0,3.8,13.0,369.0,524.81,433.96
2016,11,27,10,15,729.0,93.5,3.7,13.0,421.5,562.69,462.83
2016,11,27,10,30,846.0,79.0,3.6,13.0,474.0,591.49,483.12
2016,11,27,10,45,855.5,79.5,3.55,13.5,492.0,569.65,462.12
2016,11,27,11,0,865.0,80.0,3.5,14.0,510.0,544.57,438.51
2016,11,27,11,15,869.5,81.0,3.35,14.0,520.0,514.36,411.02
2016,11,27,11,30,874.0,82.0,3.2,14.0,530.0,481.35,380.75
2016,11,27,11,45,874.5,82.0,3.1,14.5,532.5,443.06,345.15
2016,11,27,12,0,875.0,82.0,3.0,15.0,535.0,402.6,307.23
2016,11,27,12,15,872.5,82.0,2.95,15.0,530.0,359.15,267.01
2016,11,27,12,30,870.0,82.0,2.9,15.0,525.0,314.12,225.08
2016,11,27,12,45,700.5,118.5,2.85,15.0,469.5,256.23,179.29
2016,11,27,13,0,531.0,155.0,2.8,15.0,414.0,211.78,147.39
2016,11,27,13,15,508.5,152.5,2.65,15.0,393.0,174.08,117.73
2016,11,27,13,30,486.0,150.0,2.5,15.0,372.0,138.17,94.08
2016,11,27,13,45,487.5,140.0,2.45,15.0,351.5,99.74,82.42
2016,11,27,14,0,489.0,130.0,2.4,15.0,331.0,90.96,74.92
2016,11,27,14,15,504.0,116.0,2.3,14.5,309.0,82.6,67.83
2016,11,27,14,30,519.0,102.0,2.2,14.0,287.0,74.02,60.47
2016,11,27,14,45,475.5,99.0,2.1,14.0,254.5,72.14,58.87
2016,11,27,15,0,432.0,96.0,2.0,14.0,222.0,70.31,57.24
2016,11,27,15,15,397.5,85.0,1.75,13.0,187.5,62.94,50.81
2016,11,27,15,30,363.0,74.0,1.5,12.0,153.0,55.41,44.06
2016,11,27,15,45,312.0,61.0,1.25,11.5,118.0,46.16,35.51
2016,11,27,16,0,261.0,48.0,1.0,11.0,83.0,36.71,26.58
2016,11,27,16,15,130.5,36.0,1.0,10.5,53.5,27.86,17.03
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,18.77,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.0,12.0,10.24,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,13.0,2.8,11.0,13.5,17.5,0.0
2016,11,28,7,30,20.0,26.0,3.0,11.0,27.0,45.42,21.88
2016,11,28,7,45,55.5,43.0,3.25,11.0,51.0,103.34,80.37
2016,11,28,8,0,91.0,60.0,3.5,11.0,75.0,145.64,119.37
2016,11,28,8,15,110.5,78.0,3.6,11.0,101.0,177.94,148.52
2016,11,28,8,30,130.0,96.0,3.7,11.0,127.0,209.17,176.14
2016,11,28,8,45,148.5,112.5,3.85,11.5,153.5,236.49,199.5
2016,11,28,9,0,167.0,129.0,4.0,12.0,180.0,262.82,221.43
2016,11,28,9,15,183.5,141.0,4.05,12.0,203.5,280.85,236.37
2016,11,28,9,30,200.0,153.0,4.1,12.0,227.0,297.97,250.26
2016,11,28,9,45,107.5,154.5,4.2,12.5,194.5,231.27,192.29
2016,11,28,10,0,15.0,156.0,4.3,13.0,162.0,147.6,120.04
2016,11,28,10,15,119.0,178.0,4.3,13.0,233.0,250.0,206.77
2016,11,28,10,30,223.0,200.0,4.3,13.0,304.0,325.41,268.7
2016,11,28,10,45,331.0,189.5,4.35,13.0,349.5,372.84,306.66
2016,11,28,11,0,439.0,179.0,4.4,13.0,395.0,412.34,337.0
2016,11,28,11,15,379.5,195.5,4.4,13.0,385.0,369.7,300.54
2016,11,28,11,30,320.0,212.0,4.4,13.0,375.0,338.23,273.42
2016,11,28,11,45,365.5,204.0,4.4,13.5,391.5,331.53,265.13
2016,11,28,12,0,411.0,196.0,4.4,14.0,408.0,324.6,255.8
2016,11,28,12,15,324.0,209.5,4.35,14.0,375.5,279.78,218.71
2016,11,28,12,30,237.0,223.0,4.3,14.0,343.0,244.08,190.13
2016,11,28,12,45,472.0,175.5,4.3,14.0,407.5,246.05,181.22
2016,11,28,13,0,707.0,128.0,4.3,14.0,472.0,224.54,151.26
2016,11,28,13,15,694.5,125.5,4.2,14.0,452.5,179.44,114.8
2016,11,28,13,30,682.0,123.0,4.1,14.0,433.0,134.97,85.35
2016,11,28,13,45,543.0,141.0,4.1,14.0,378.5,101.4,84.3
2016,11,28,14,0,404.0,159.0,4.1,14.0,324.0,109.06,91.19
2016,11,28,14,15,422.0,136.5,4.0,13.5,297.0,95.38,79.42
2016,11,28,14,30,440.0,114.0,3.9,13.0,270.0,81.33,67.23
2016,11,28,14,45,518.5,97.0,3.85,13.0,261.5,71.2,58.28
2016,11,28,15,0,597.0,80.0,3.8,13.0,253.0,62.19,50.23
2016,11,28,15,15,546.5,73.5,3.35,12.5,213.5,57.92,46.42
2016,11,28,15,30,496.0,67.0,2.9,12.0,174.0,53.68,42.49
2016,11,28,15,45,440.0,56.0,2.5,11.5,135.5,45.47,34.86
2016,11,28,16,0,384.0,45.0,2.1,11.0,97.0,37.1,26.87
2016,11,28,16,15,264.0,32.5,1.85,10.5,62.0,26.96,16.18
2016,11,28,16,30,144.0,20.0,1.6,10.0,27.0,15.6,0.0
2016,11,28,16,45,72.0,10.0,1.4,9.5,13.5,8.54,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.5,1.6,4.5,24.5,138.75,0.0
2016,11,29,7,30,407.0,21.0,1.8,5.0,49.0,318.48,173.36
2016,11,29,7,45,509.0,28.0,2.05,6.0,89.5,406.74,330.44
2016,11,29,8,0,611.0,35.0,2.3,7.0,130.0,487.33,406.44
2016,11,29,8,15,669.0,39.5,2.35,7.5,172.0,534.38,448.61
2016,11,29,8,30,727.0,44.0,2.4,8.0,214.0,579.25,486.52
2016,11,29,8,45,764.0,47.0,2.45,8.5,254.5,605.13,507.55
2016,11,29,9,0,801.0,50.0,2.5,9.0,295.0,627.93,525.07
2016,11,29,9,15,825.5,52.5,2.4,9.5,331.0,632.48,526.87
2016,11,29,9,30,850.0,55.0,2.3,10.0,367.0,639.6,529.86
2016,11,29,9,45,866.0,56.5,2.2,10.5,398.0,636.38,524.19
2016,11,29,10,0,882.0,58.0,2.1,11.0,429.0,629.69,515.62
2016,11,29,10,15,893.0,59.5,2.05,11.5,453.0,616.37,501.98
2016,11,29,10,30,904.0,61.0,2.0,12.0,477.0,599.61,485.48
2016,11,29,10,45,910.5,61.5,2.0,12.5,494.5,575.78,463.56
2016,11,29,11,0,917.0,62.0,2.0,13.0,512.0,548.81,438.86
2016,11,29,11,15,920.5,62.5,2.05,13.0,522.5,517.29,411.12
2016,11,29,11,30,924.0,63.0,2.1,13.0,533.0,482.98,380.44
2016,11,29,11,45,923.5,64.0,2.2,13.5,535.0,444.83,345.42
2016,11,29,12,0,923.0,65.0,2.3,14.0,537.0,404.41,307.79
2016,11,29,12,15,920.5,64.5,2.35,14.0,532.5,359.88,266.65
2016,11,29,12,30,918.0,64.0,2.4,14.0,528.0,313.7,223.61
2016,11,29,12,45,730.0,107.0,2.45,14.5,470.0,253.23,175.86
2016,11,29,13,0,542.0,150.0,2.5,15.0,412.0,209.92,145.33
2016,11,29,13,15,702.0,110.0,2.5,14.5,436.0,168.41,104.9
2016,11,29,13,30,862.0,70.0,2.5,14.0,460.0,112.89,60.7
2016,11,29,13,45,846.0,69.0,2.55,14.0,433.0,62.21,49.76
