Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,0,830.0,68.0,2.6,14.0,406.0,57.06,45.32
2016,11,29,14,15,810.0,65.5,2.55,13.5,374.0,55.33,43.95
2016,11,29,14,30,790.0,63.0,2.5,13.0,342.0,53.63,42.58
2016,11,29,14,45,762.0,60.0,2.5,13.0,305.0,51.46,40.67
2016,11,29,15,0,734.0,57.0,2.5,13.0,268.0,49.32,38.74
2016,11,29,15,15,690.0,52.5,2.15,12.0,227.5,45.8,35.67
2016,11,29,15,30,646.0,48.0,1.8,11.0,187.0,42.29,32.48
2016,11,29,15,45,577.5,42.0,1.5,10.5,145.5,37.32,27.77
2016,11,29,16,0,509.0,36.0,1.2,10.0,104.0,29.7,20.51
2016,11,29,16,15,384.5,27.0,1.15,9.5,67.0,22.36,12.47
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,15.01,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,2.0,11.5,0.85,7.5,11.5,11.09,0.0
2016,11,30,7,30,4.0,23.0,0.8,8.0,23.0,25.43,6.91
2016,11,30,7,45,35.0,39.5,0.75,8.5,44.5,72.74,54.93
2016,11,30,8,0,66.0,56.0,0.7,9.0,66.0,122.83,99.9
2016,11,30,8,15,79.0,73.5,0.85,9.0,89.0,150.1,124.47
2016,11,30,8,30,92.0,91.0,1.0,9.0,112.0,176.34,147.7
2016,11,30,8,45,99.5,108.0,1.15,9.5,134.5,197.16,165.46
2016,11,30,9,0,107.0,125.0,1.3,10.0,157.0,217.08,182.0
2016,11,30,9,15,115.5,139.0,1.35,10.5,177.5,232.87,194.67
2016,11,30,9,30,124.0,153.0,1.4,11.0,198.0,247.9,206.41
2016,11,30,9,45,201.0,161.0,1.5,11.5,241.5,299.17,248.75
2016,11,30,10,0,278.0,169.0,1.6,12.0,285.0,359.17,296.55
2016,11,30,10,15,225.0,185.0,1.6,12.0,282.5,321.55,264.41
2016,11,30,10,30,172.0,201.0,1.6,12.0,280.0,296.79,243.07
2016,11,30,10,45,187.5,208.0,1.6,12.5,297.5,302.37,246.44
2016,11,30,11,0,203.0,215.0,1.6,13.0,315.0,306.3,248.14
2016,11,30,11,15,299.5,204.5,1.6,13.0,354.5,338.78,272.78
2016,11,30,11,30,396.0,194.0,1.6,13.0,394.0,355.99,283.96
2016,11,30,11,45,317.5,209.0,1.65,13.5,370.0,315.96,250.27
2016,11,30,12,0,239.0,224.0,1.7,14.0,346.0,276.98,218.3
2016,11,30,12,15,226.5,223.5,1.85,14.0,338.0,257.05,201.25
2016,11,30,12,30,214.0,223.0,2.0,14.0,330.0,237.67,184.61
2016,11,30,12,45,167.0,218.5,2.15,14.0,301.0,208.3,161.4
2016,11,30,13,0,120.0,214.0,2.3,14.0,272.0,183.29,142.48
2016,11,30,13,15,225.5,196.0,2.35,13.5,299.5,173.3,130.15
2016,11,30,13,30,331.0,178.0,2.4,13.0,327.0,148.93,109.07
2016,11,30,13,45,220.0,176.0,2.45,13.0,272.5,122.05,102.63
2016,11,30,14,0,109.0,174.0,2.5,13.0,218.0,121.89,102.69
2016,11,30,14,15,54.5,132.5,2.4,12.5,154.5,100.1,83.84
2016,11,30,14,30,0.0,91.0,2.3,12.0,91.0,73.55,60.53
2016,11,30,14,45,0.0,80.5,2.2,12.0,80.5,65.37,53.3
2016,11,30,15,0,0.0,70.0,2.1,12.0,70.0,57.12,45.9
2016,11,30,15,15,0.0,59.0,1.9,11.5,59.0,48.42,38.09
2016,11,30,15,30,0.0,48.0,1.7,11.0,48.0,39.64,30.1
2016,11,30,15,45,0.0,36.5,1.55,11.0,36.5,30.17,21.33
2016,11,30,16,0,0.0,25.0,1.4,11.0,25.0,20.62,12.46
2016,11,30,16,15,0.0,15.5,1.3,10.5,15.5,12.76,4.62
2016,11,30,16,30,0.0,6.0,1.2,10.0,6.0,4.92,0.0
2016,11,30,16,45,0.0,3.0,1.2,10.0,3.0,2.56,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,10.5,1.35,5.5,21.0,113.49,0.0
2016,12,1,7,30,330.0,21.0,1.4,6.0,42.0,271.91,108.66
2016,12,1,7,45,447.0,29.0,1.5,7.0,81.5,363.73,290.82
2016,12,1,8,0,564.0,37.0,1.6,8.0,121.0,454.84,376.12
2016,12,1,8,15,627.5,42.0,1.9,8.5,163.0,506.34,422.7
2016,12,1,8,30,691.0,47.0,2.2,9.0,205.0,555.57,465.1
2016,12,1,8,45,734.0,50.5,2.55,9.5,245.5,586.35,491.37
2016,12,1,9,0,777.0,54.0,2.9,10.0,286.0,614.02,514.05
2016,12,1,9,15,803.5,56.5,2.95,10.0,323.0,625.94,522.96
2016,12,1,9,30,830.0,59.0,3.0,10.0,360.0,634.35,528.54
2016,12,1,9,45,844.0,62.5,3.15,10.5,390.5,632.21,524.76
2016,12,1,10,0,858.0,66.0,3.3,11.0,421.0,626.51,517.9
2016,12,1,10,15,870.5,67.5,3.35,11.5,446.0,609.9,502.07
2016,12,1,10,30,883.0,69.0,3.4,12.0,471.0,594.45,486.76
2016,12,1,10,45,892.0,70.0,3.45,12.5,489.5,573.05,466.46
2016,12,1,11,0,901.0,71.0,3.5,13.0,508.0,548.4,443.2
2016,12,1,11,15,905.5,71.5,3.55,13.0,518.5,517.83,415.59
2016,12,1,11,30,910.0,72.0,3.6,13.0,529.0,484.43,385.05
2016,12,1,11,45,911.0,72.0,3.65,13.5,532.0,446.4,349.44
2016,12,1,12,0,912.0,72.0,3.7,14.0,535.0,406.07,311.29
2016,12,1,12,15,910.0,72.0,3.65,14.0,530.5,362.62,270.49
2016,12,1,12,30,908.0,72.0,3.6,14.0,526.0,317.45,227.88
2016,12,1,12,45,903.5,71.0,3.55,14.0,514.0,269.33,183.18
2016,12,1,13,0,899.0,70.0,3.5,14.0,502.0,220.16,139.14
2016,12,1,13,15,889.5,69.0,3.45,14.0,482.0,169.5,98.03
2016,12,1,13,30,880.0,68.0,3.4,14.0,462.0,118.67,64.98
2016,12,1,13,45,865.5,66.5,3.4,14.0,435.5,67.45,54.42
2016,12,1,14,0,851.0,65.0,3.4,14.0,409.0,55.07,43.55
2016,12,1,14,15,830.5,62.5,3.3,14.0,376.5,53.28,42.03
2016,12,1,14,30,810.0,60.0,3.2,14.0,344.0,51.49,40.5
2016,12,1,14,45,780.0,57.5,3.1,14.0,306.5,49.63,38.87
2016,12,1,15,0,750.0,55.0,3.0,14.0,269.0,47.81,37.24
2016,12,1,15,15,706.0,50.5,2.6,13.0,228.0,44.23,34.11
2016,12,1,15,30,662.0,46.0,2.2,12.0,187.0,40.65,30.86
2016,12,1,15,45,592.0,40.5,1.85,11.0,145.5,36.06,26.56
2016,12,1,16,0,522.0,35.0,1.5,10.0,104.0,31.52,22.07
2016,12,1,16,15,397.5,26.0,1.5,9.5,66.5,21.55,11.67
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,14.14,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,7.26,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.0,21.0,125.68,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,42.0,287.21,89.27
2016,12,2,7,45,479.0,27.0,2.75,6.0,81.0,382.32,306.5
2016,12,2,8,0,587.0,34.0,3.0,7.0,120.0,466.15,389.57
2016,12,2,8,15,648.5,39.0,3.15,7.5,162.0,515.9,435.28
2016,12,2,8,30,710.0,44.0,3.3,8.0,204.0,563.61,476.61
2016,12,2,8,45,745.5,48.0,3.45,8.5,244.0,589.82,498.8
2016,12,2,9,0,781.0,52.0,3.6,9.0,284.0,613.01,517.41
2016,12,2,9,15,807.0,54.5,3.75,9.5,320.0,624.6,525.61
2016,12,2,9,30,833.0,57.0,3.9,10.0,356.0,632.73,530.35
2016,12,2,9,45,846.0,60.5,4.1,11.0,386.5,630.03,525.19
2016,12,2,10,0,859.0,64.0,4.3,12.0,417.0,619.23,513.72
2016,12,2,10,15,871.5,65.5,4.25,12.0,442.0,607.33,501.95
2016,12,2,10,30,884.0,67.0,4.2,12.0,467.0,592.0,487.15
2016,12,2,10,45,891.5,68.0,4.2,12.5,485.0,569.9,465.98
2016,12,2,11,0,899.0,69.0,4.2,13.0,503.0,544.64,441.94
2016,12,2,11,15,903.5,69.5,4.15,13.0,513.5,514.29,414.08
2016,12,2,11,30,908.0,70.0,4.1,13.0,524.0,481.12,383.35
2016,12,2,11,45,909.0,70.0,4.1,13.5,527.0,443.32,347.7
2016,12,2,12,0,910.0,70.0,4.1,14.0,530.0,403.23,309.55
2016,12,2,12,15,908.0,70.0,4.1,14.0,525.5,360.02,268.89
2016,12,2,12,30,906.0,70.0,4.1,14.0,521.0,315.09,226.4
2016,12,2,12,45,900.5,69.0,4.2,14.5,509.0,266.99,181.38
2016,12,2,13,0,895.0,68.0,4.3,15.0,497.0,217.92,137.21
2016,12,2,13,15,886.0,67.0,4.35,15.0,477.5,167.66,96.42
2016,12,2,13,30,877.0,66.0,4.4,15.0,458.0,117.19,63.59
2016,12,2,13,45,860.5,65.0,4.45,15.0,431.5,66.58,53.44
2016,12,2,14,0,844.0,64.0,4.5,15.0,405.0,54.25,42.65
2016,12,2,14,15,823.5,62.0,4.3,14.5,372.5,52.83,41.55
2016,12,2,14,30,803.0,60.0,4.1,14.0,340.0,51.44,40.45
2016,12,2,14,45,771.0,57.5,3.95,14.0,302.5,49.56,38.81
2016,12,2,15,0,739.0,55.0,3.8,14.0,265.0,47.74,37.16
2016,12,2,15,15,694.0,51.0,3.35,13.0,224.5,44.59,34.41
2016,12,2,15,30,649.0,47.0,2.9,12.0,184.0,41.47,31.58
2016,12,2,15,45,575.5,41.0,2.45,11.5,142.5,36.45,26.83
2016,12,2,16,0,502.0,35.0,2.0,11.0,101.0,31.46,21.89
2016,12,2,16,15,375.5,26.0,1.9,10.0,64.5,21.5,11.55
2016,12,2,16,30,249.0,17.0,1.8,9.0,28.0,14.12,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.0,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,4.5,18.5,103.61,0.0
2016,12,3,7,30,302.0,20.0,1.5,5.0,37.0,248.64,48.41
2016,12,3,7,45,415.5,28.0,1.65,6.0,74.5,349.28,276.35
2016,12,3,8,0,529.0,36.0,1.8,7.0,112.0,428.0,355.5
2016,12,3,8,15,593.0,41.5,1.95,7.5,152.5,480.05,402.9
2016,12,3,8,30,657.0,47.0,2.1,8.0,193.0,530.02,445.91
2016,12,3,8,45,699.5,50.5,2.25,9.0,232.0,560.55,470.62
2016,12,3,9,0,742.0,54.0,2.4,10.0,271.0,588.06,491.55
2016,12,3,9,15,769.5,56.5,2.4,10.0,307.0,601.01,501.14
2016,12,3,9,30,797.0,59.0,2.4,10.0,343.0,610.57,507.49
2016,12,3,9,45,813.0,62.0,2.4,10.5,373.5,609.73,504.32
2016,12,3,10,0,829.0,65.0,2.4,11.0,404.0,605.42,498.19
2016,12,3,10,15,842.0,66.5,2.45,11.5,428.5,594.02,486.55
2016,12,3,10,30,855.0,68.0,2.5,12.0,453.0,575.69,469.36
2016,12,3,10,45,865.0,68.5,2.6,12.5,471.0,555.29,450.34
2016,12,3,11,0,875.0,69.0,2.7,13.0,489.0,531.7,428.35
2016,12,3,11,15,879.5,69.5,2.75,13.5,500.0,502.26,401.16
2016,12,3,11,30,884.0,70.0,2.8,14.0,511.0,470.06,371.22
2016,12,3,11,45,886.0,70.0,2.9,14.5,514.0,433.71,337.46
2016,12,3,12,0,888.0,70.0,3.0,15.0,517.0,395.03,301.12
2016,12,3,12,15,886.5,69.5,3.0,15.0,513.0,352.6,261.59
2016,12,3,12,30,885.0,69.0,3.0,15.0,509.0,308.47,220.25
2016,12,3,12,45,880.0,68.5,3.0,15.5,497.5,262.02,176.98
2016,12,3,13,0,875.0,68.0,3.0,16.0,486.0,214.57,134.49
2016,12,3,13,15,867.0,67.0,2.95,16.0,467.0,165.53,94.91
2016,12,3,13,30,859.0,66.0,2.9,16.0,448.0,116.19,62.95
2016,12,3,13,45,846.0,64.5,2.9,16.0,422.5,66.31,52.98
2016,12,3,14,0,833.0,63.0,2.9,16.0,397.0,53.37,41.71
2016,12,3,14,15,814.0,61.0,2.7,16.0,366.0,51.97,40.54
2016,12,3,14,30,795.0,59.0,2.5,16.0,335.0,50.58,39.37
2016,12,3,14,45,765.0,56.0,2.35,16.0,298.5,48.31,37.38
2016,12,3,15,0,735.0,53.0,2.2,16.0,262.0,46.05,35.37
2016,12,3,15,15,692.0,49.5,1.9,15.0,222.0,43.3,33.0
2016,12,3,15,30,649.0,46.0,1.6,14.0,182.0,40.6,30.55
2016,12,3,15,45,575.5,40.5,1.3,13.0,141.0,36.0,26.28
2016,12,3,16,0,502.0,35.0,1.0,12.0,100.0,28.87,19.56
2016,12,3,16,15,378.0,26.0,1.0,11.5,64.0,21.51,11.45
2016,12,3,16,30,254.0,17.0,1.0,11.0,28.0,14.13,0.0
2016,12,3,16,45,127.0,8.5,1.05,10.5,14.0,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,8.0,16.5,82.09,0.0
2016,12,4,7,30,233.0,21.0,0.4,8.0,33.0,202.91,10.28
2016,12,4,7,45,351.0,30.5,0.4,8.5,69.5,309.05,237.65
2016,12,4,8,0,469.0,40.0,0.4,9.0,106.0,399.64,323.81
2016,12,4,8,15,538.5,46.5,0.45,9.5,146.0,454.85,371.63
2016,12,4,8,30,608.0,53.0,0.5,10.0,186.0,508.65,415.73
2016,12,4,8,45,656.5,56.5,0.6,10.5,225.5,542.27,442.88
2016,12,4,9,0,705.0,60.0,0.7,11.0,265.0,569.18,463.89
2016,12,4,9,15,734.0,63.5,0.8,11.5,301.0,584.72,475.13
2016,12,4,9,30,763.0,67.0,0.9,12.0,337.0,596.85,483.23
2016,12,4,9,45,753.0,77.0,1.05,12.5,363.0,587.57,474.88
2016,12,4,10,0,743.0,87.0,1.2,13.0,389.0,578.23,466.22
2016,12,4,10,15,758.0,89.0,1.2,13.5,413.5,569.52,456.96
2016,12,4,10,30,773.0,91.0,1.2,14.0,438.0,555.94,443.78
2016,12,4,10,45,785.0,92.0,1.25,14.5,456.0,538.47,427.7
2016,12,4,11,0,797.0,93.0,1.3,15.0,474.0,517.77,408.77
2016,12,4,11,15,802.0,93.5,1.3,15.0,484.5,490.0,384.5
2016,12,4,11,30,807.0,94.0,1.3,15.0,495.0,459.58,357.62
2016,12,4,11,45,812.0,93.0,1.3,15.5,498.5,425.22,326.4
2016,12,4,12,0,817.0,92.0,1.3,16.0,502.0,388.49,292.68
2016,12,4,12,15,698.5,117.5,1.4,16.0,466.0,330.69,245.57
2016,12,4,12,30,580.0,143.0,1.5,16.0,430.0,282.25,206.65
2016,12,4,12,45,496.5,159.5,1.6,16.0,401.0,239.91,172.62
2016,12,4,13,0,413.0,176.0,1.7,16.0,372.0,206.9,147.63
2016,12,4,13,15,427.5,165.0,1.75,16.0,361.5,173.65,120.27
2016,12,4,13,30,442.0,154.0,1.8,16.0,351.0,138.81,95.55
2016,12,4,13,45,384.0,154.0,1.9,16.0,318.0,108.28,89.52
2016,12,4,14,0,326.0,154.0,2.0,16.0,285.0,108.62,90.01
2016,12,4,14,15,291.0,151.0,1.8,15.5,261.0,106.44,88.39
2016,12,4,14,30,256.0,148.0,1.6,15.0,237.0,104.19,86.68
2016,12,4,14,45,244.5,133.0,1.45,14.5,210.5,94.78,78.64
2016,12,4,15,0,233.0,118.0,1.3,14.0,184.0,85.12,70.26
2016,12,4,15,15,206.5,102.5,1.2,13.5,154.5,74.76,61.11
2016,12,4,15,30,180.0,87.0,1.1,13.0,125.0,64.15,51.54
2016,12,4,15,45,151.0,69.0,1.0,12.5,96.0,51.62,40.09
2016,12,4,16,0,122.0,51.0,0.9,12.0,67.0,38.77,28.14
2016,12,4,16,15,61.0,34.0,0.9,11.5,42.0,26.59,15.43
2016,12,4,16,30,0.0,17.0,0.9,11.0,17.0,13.84,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.0,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,8.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.0,8.0,14.0,11.55,0.0
2016,12,5,7,45,0.5,30.5,1.15,8.5,30.5,30.27,18.32
2016,12,5,8,0,1.0,47.0,1.3,9.0,47.0,47.81,34.88
2016,12,5,8,15,9.0,63.5,1.3,9.0,65.0,69.03,53.98
2016,12,5,8,30,17.0,80.0,1.3,9.0,83.0,89.65,72.4
2016,12,5,8,45,23.0,95.5,1.3,9.5,101.0,117.23,96.3
2016,12,5,9,0,29.0,111.0,1.3,10.0,119.0,135.06,111.5
2016,12,5,9,15,33.5,124.5,1.3,10.5,135.5,148.91,123.02
2016,12,5,9,30,38.0,138.0,1.3,11.0,152.0,162.47,134.07
2016,12,5,9,45,27.5,144.5,1.3,11.5,155.0,158.02,129.58
2016,12,5,10,0,17.0,151.0,1.3,12.0,158.0,144.87,117.92
2016,12,5,10,15,12.0,154.0,1.3,12.0,159.5,142.24,115.45
2016,12,5,10,30,7.0,157.0,1.3,12.0,161.0,140.13,113.43
2016,12,5,10,45,3.5,144.5,1.35,12.0,146.5,125.17,100.77
2016,12,5,11,0,0.0,132.0,1.4,12.0,132.0,111.31,89.08
2016,12,5,11,15,21.5,167.5,1.45,12.0,178.0,151.91,122.94
2016,12,5,11,30,43.0,203.0,1.5,12.0,224.0,194.86,157.94
2016,12,5,11,45,21.5,177.5,1.6,12.5,188.0,156.47,125.91
2016,12,5,12,0,0.0,152.0,1.7,13.0,152.0,125.71,100.54
2016,12,5,12,15,1.0,157.5,1.7,13.0,158.0,129.68,103.89
2016,12,5,12,30,2.0,163.0,1.7,13.0,164.0,133.3,106.88
2016,12,5,12,45,3.0,162.5,1.75,13.0,164.0,131.94,105.76
2016,12,5,13,0,4.0,162.0,1.8,13.0,164.0,130.34,104.47
2016,12,5,13,15,16.0,167.5,1.75,12.5,174.5,134.06,107.34
2016,12,5,13,30,28.0,173.0,1.7,12.0,185.0,131.44,105.18
2016,12,5,13,45,28.0,164.0,1.65,12.0,176.0,120.74,101.83
2016,12,5,14,0,28.0,155.0,1.6,12.0,167.0,113.99,96.07
2016,12,5,14,15,23.5,143.5,1.55,12.0,153.0,110.23,92.9
2016,12,5,14,30,19.0,132.0,1.5,12.0,139.0,101.62,85.4
2016,12,5,14,45,15.0,118.0,1.45,12.0,123.0,91.26,76.3
2016,12,5,15,0,11.0,104.0,1.4,12.0,107.0,80.77,66.97
2016,12,5,15,15,5.5,88.5,1.25,11.5,90.0,69.16,56.61
2016,12,5,15,30,0.0,73.0,1.1,11.0,73.0,57.42,45.97
2016,12,5,15,45,0.0,56.0,0.95,10.5,56.0,44.57,34.18
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,31.54,22.07
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,20.13,10.43
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,8.23,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.27,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,1.15,3.5,13.5,11.52,0.0
2016,12,6,7,30,0.0,27.0,1.2,4.0,27.0,35.99,0.0
2016,12,6,7,45,182.0,34.5,1.25,5.0,59.5,203.23,156.0
2016,12,6,8,0,364.0,42.0,1.3,6.0,92.0,330.3,274.64
2016,12,6,8,15,419.5,51.5,1.5,6.5,127.5,379.01,319.37
2016,12,6,8,30,475.0,61.0,1.7,7.0,163.0,426.55,361.09
2016,12,6,8,45,514.5,68.0,1.9,8.0,198.0,458.73,387.95
2016,12,6,9,0,554.0,75.0,2.1,9.0,233.0,488.47,411.57
2016,12,6,9,15,582.0,79.0,2.25,9.5,264.5,504.42,423.77
2016,12,6,9,30,610.0,83.0,2.4,10.0,296.0,517.45,433.07
2016,12,6,9,45,553.0,104.0,2.55,10.5,310.0,491.39,409.88
2016,12,6,10,0,496.0,125.0,2.7,11.0,324.0,458.57,381.44
2016,12,6,10,15,560.0,118.5,2.75,11.0,356.5,480.9,398.42
2016,12,6,10,30,624.0,112.0,2.8,11.0,389.0,493.16,406.63
2016,12,6,10,45,641.5,112.5,2.85,11.5,407.0,481.47,394.49
2016,12,6,11,0,659.0,113.0,2.9,12.0,425.0,466.66,379.64
2016,12,6,11,15,777.0,93.0,2.9,12.0,469.0,477.14,384.66
2016,12,6,11,30,895.0,73.0,2.9,12.0,513.0,477.4,380.01
2016,12,6,11,45,893.5,73.5,2.95,12.5,516.0,439.85,344.82
2016,12,6,12,0,892.0,74.0,3.0,13.0,519.0,400.21,307.45
2016,12,6,12,15,890.0,74.0,3.0,13.0,514.5,358.03,267.89
2016,12,6,12,30,888.0,74.0,3.0,13.0,510.0,314.15,226.5
2016,12,6,12,45,882.0,73.5,3.05,13.0,498.5,267.42,183.12
2016,12,6,13,0,876.0,73.0,3.1,13.0,487.0,215.61,136.96
2016,12,6,13,15,866.0,72.0,3.15,12.5,467.5,165.59,96.27
2016,12,6,13,30,856.0,71.0,3.2,12.0,448.0,115.55,63.11
2016,12,6,13,45,839.0,70.0,3.25,12.0,422.0,65.55,53.18
2016,12,6,14,0,822.0,69.0,3.3,12.0,396.0,57.88,46.44
2016,12,6,14,15,801.0,66.5,3.25,11.5,364.5,56.15,45.06
2016,12,6,14,30,780.0,64.0,3.2,11.0,333.0,54.45,43.67
2016,12,6,14,45,742.5,62.0,3.2,11.0,296.0,53.04,42.42
2016,12,6,15,0,705.0,60.0,3.2,11.0,259.0,51.72,41.22
2016,12,6,15,15,658.5,55.5,2.8,10.5,219.0,44.33,34.54
2016,12,6,15,30,612.0,51.0,2.4,10.0,179.0,41.17,31.57
2016,12,6,15,45,535.0,45.0,2.05,9.5,138.5,36.64,27.23
2016,12,6,16,0,458.0,39.0,1.7,9.0,98.0,32.19,22.71
2016,12,6,16,15,329.0,28.5,1.6,8.5,62.5,23.62,13.24
2016,12,6,16,30,200.0,18.0,1.5,8.0,27.0,14.97,0.0
2016,12,6,16,45,100.0,9.0,1.4,7.5,13.5,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,21.08,0.0
2016,12,7,7,45,86.5,33.5,0.45,4.5,45.0,124.58,92.68
2016,12,7,8,0,173.0,47.0,0.4,5.0,70.0,194.51,161.09
2016,12,7,8,15,196.0,63.0,0.5,5.0,98.0,227.47,191.87
2016,12,7,8,30,219.0,79.0,0.6,5.0,126.0,259.28,220.49
2016,12,7,8,45,233.0,94.0,0.75,5.0,152.5,282.35,240.96
2016,12,7,9,0,247.0,109.0,0.9,5.0,179.0,304.12,259.68
2016,12,7,9,15,259.0,121.5,0.95,5.5,203.5,319.91,272.17
2016,12,7,9,30,271.0,134.0,1.0,6.0,228.0,334.32,283.11
2016,12,7,9,45,282.5,146.0,1.1,6.5,251.5,346.23,291.82
2016,12,7,10,0,294.0,158.0,1.2,7.0,275.0,356.43,298.89
2016,12,7,10,15,326.5,163.5,1.2,7.5,301.5,370.32,308.7
2016,12,7,10,30,359.0,169.0,1.2,8.0,328.0,381.65,316.04
2016,12,7,10,45,347.0,179.0,1.3,8.5,337.5,370.28,305.0
2016,12,7,11,0,335.0,189.0,1.4,9.0,347.0,358.06,293.36
2016,12,7,11,15,216.5,203.0,1.45,9.0,306.0,290.33,237.47
2016,12,7,11,30,98.0,217.0,1.5,9.0,265.0,231.97,189.56
2016,12,7,11,45,84.0,216.0,1.6,9.0,257.5,218.0,177.87
2016,12,7,12,0,70.0,215.0,1.7,9.0,250.0,205.1,166.98
2016,12,7,12,15,35.0,119.0,1.85,9.0,136.5,110.6,88.43
2016,12,7,12,30,0.0,23.0,2.0,9.0,23.0,19.0,10.87
2016,12,7,12,45,48.0,114.5,2.15,9.0,137.5,104.8,82.88
2016,12,7,13,0,96.0,206.0,2.3,9.0,252.0,175.49,140.09
2016,12,7,13,15,56.5,185.0,2.4,9.0,212.0,147.86,118.62
2016,12,7,13,30,17.0,164.0,2.5,9.0,172.0,128.94,104.77
2016,12,7,13,45,10.5,151.5,2.6,9.5,156.5,117.41,99.99
2016,12,7,14,0,4.0,139.0,2.7,10.0,141.0,107.99,91.61
2016,12,7,14,15,2.0,129.0,2.65,9.5,130.0,100.48,85.21
2016,12,7,14,30,0.0,119.0,2.6,9.0,119.0,92.86,78.64
2016,12,7,14,45,0.0,106.0,2.6,9.0,106.0,83.14,69.95
2016,12,7,15,0,0.0,93.0,2.6,9.0,93.0,73.31,61.06
2016,12,7,15,15,0.0,78.5,2.5,8.5,78.5,62.32,51.12
2016,12,7,15,30,0.0,64.0,2.4,8.0,64.0,51.22,40.91
2016,12,7,15,45,0.0,49.5,2.3,8.0,49.5,39.99,30.39
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,28.63,19.66
2016,12,7,16,15,0.0,22.5,2.2,8.0,22.5,18.59,9.25
2016,12,7,16,30,0.0,10.0,2.2,8.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,2.2,8.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.43,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.82,0.0
2016,12,8,7,45,0.0,3.0,4.2,13.5,3.0,2.46,0.0
2016,12,8,8,0,0.0,5.0,4.2,14.0,5.0,4.1,0.0
2016,12,8,8,15,0.0,7.0,4.15,14.0,7.0,5.74,0.0
2016,12,8,8,30,0.0,9.0,4.1,14.0,9.0,7.39,0.66
2016,12,8,8,45,0.0,11.5,4.1,14.0,11.5,9.45,2.47
2016,12,8,9,0,0.0,14.0,4.1,14.0,14.0,11.51,4.27
2016,12,8,9,15,0.0,16.0,4.0,14.0,16.0,13.17,5.7
2016,12,8,9,30,0.0,18.0,3.9,14.0,18.0,14.83,7.13
2016,12,8,9,45,0.0,76.0,3.85,14.5,76.0,63.4,48.61
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,117.75,94.21
2016,12,8,10,15,45.5,161.5,3.7,15.0,182.0,179.06,145.81
2016,12,8,10,30,91.0,189.0,3.6,15.0,230.0,228.96,186.89
2016,12,8,10,45,103.0,198.5,3.55,15.5,246.0,238.56,193.77
2016,12,8,11,0,115.0,208.0,3.5,16.0,262.0,254.86,205.97
2016,12,8,11,15,105.5,212.0,3.4,16.0,262.5,238.44,191.9
2016,12,8,11,30,96.0,216.0,3.3,16.0,263.0,230.32,184.68
2016,12,8,11,45,95.5,218.0,3.2,16.0,265.0,224.5,179.29
2016,12,8,12,0,95.0,220.0,3.1,16.0,267.0,218.42,173.67
2016,12,8,12,15,50.0,193.5,3.0,16.0,218.5,175.31,139.02
2016,12,8,12,30,5.0,167.0,2.9,16.0,170.0,137.28,108.98
2016,12,8,12,45,19.5,177.5,2.85,16.0,187.0,147.07,116.56
2016,12,8,13,0,34.0,188.0,2.8,16.0,204.0,152.27,120.16
2016,12,8,13,15,77.0,190.0,2.7,16.0,224.5,153.78,119.6
2016,12,8,13,30,120.0,192.0,2.6,16.0,245.0,146.76,113.12
2016,12,8,13,45,76.5,174.0,2.55,16.0,207.0,127.64,101.04
2016,12,8,14,0,33.0,156.0,2.5,16.0,169.0,114.54,95.18
2016,12,8,14,15,30.0,144.5,2.35,16.0,155.5,106.76,88.55
2016,12,8,14,30,27.0,133.0,2.2,16.0,142.0,98.79,81.7
2016,12,8,14,45,23.5,119.0,2.1,16.0,126.5,91.93,75.74
2016,12,8,15,0,20.0,105.0,2.0,16.0,111.0,81.46,66.54
2016,12,8,15,15,14.0,90.0,1.8,15.5,93.5,70.19,56.62
2016,12,8,15,30,8.0,75.0,1.6,15.0,76.0,58.8,46.43
2016,12,8,15,45,4.0,58.0,1.45,15.0,58.5,45.95,34.72
2016,12,8,16,0,0.0,41.0,1.3,15.0,41.0,32.96,22.77
2016,12,8,16,15,0.0,26.0,1.25,14.5,26.0,21.24,11.0
2016,12,8,16,30,0.0,11.0,1.2,14.0,11.0,9.06,0.0
2016,12,8,16,45,0.0,5.5,1.15,14.0,5.5,4.69,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,9.39,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,26.55,0.0
2016,12,9,7,45,173.5,30.5,1.3,13.5,53.0,190.73,134.93
2016,12,9,8,0,347.0,39.0,1.4,14.0,84.0,314.37,252.76
2016,12,9,8,15,398.5,49.5,1.6,14.5,118.5,361.05,295.34
2016,12,9,8,30,450.0,60.0,1.8,15.0,153.0,406.8,334.75
2016,12,9,8,45,496.0,66.5,2.05,15.5,188.5,442.88,365.07
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,476.55,392.26
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,492.11,404.5
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,504.89,414.04
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,402.72,329.75
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,286.42,233.4
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,282.74,229.89
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,278.73,225.75
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,340.03,274.37
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,392.65,314.01
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,251.33,200.47
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,119.66,93.78
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,165.86,131.33
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,203.69,160.95
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,207.52,162.78
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,209.66,162.97
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,212.02,160.13
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,203.29,147.59
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,175.59,125.59
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,148.06,106.5
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,121.55,94.0
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,119.05,98.66
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,110.88,91.7
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,102.49,84.52
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,92.71,76.06
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,82.67,67.29
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,71.72,57.71
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,60.5,47.72
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,48.35,36.75
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,35.94,25.35
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,24.54,13.6
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,13.12,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,6.83,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
