Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,576.37,481.43
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,583.22,483.84
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,586.45,483.01
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,578.39,474.29
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,566.92,462.67
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,548.65,445.49
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,524.77,423.63
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,498.85,399.44
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,470.08,372.49
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,436.1,341.07
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,399.75,307.07
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,359.99,270.26
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,318.42,231.38
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,271.28,188.15
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,225.75,147.08
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,177.95,106.72
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,129.92,71.95
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,81.28,48.14
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,57.67,46.05
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,55.95,44.7
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,54.25,43.32
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,51.68,41.05
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,49.12,38.74
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,46.04,36.05
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,42.98,33.28
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,34.94,25.81
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,30.39,21.33
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,23.08,13.73
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,15.73,0.0
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.24,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,171.86,69.78
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,313.64,249.71
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,377.6,312.77
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,441.16,369.02
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,479.25,401.8
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,515.07,431.22
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,536.05,447.36
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,554.03,460.32
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,561.25,464.66
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,568.18,468.24
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,562.38,460.98
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,553.16,450.84
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,536.62,434.95
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,516.89,416.25
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,491.26,393.1
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,462.77,367.15
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,429.63,336.29
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,394.15,302.97
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,355.17,266.82
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,314.36,228.65
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,270.41,187.58
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,225.25,146.42
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,177.93,106.51
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,130.32,71.91
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,82.14,47.8
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,56.82,44.93
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,55.1,43.58
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,53.4,42.21
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,50.84,39.96
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,48.28,37.67
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,45.18,34.99
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,42.1,32.22
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,37.13,27.55
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,29.53,20.41
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,22.63,13.34
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,15.72,0.0
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,181.8,67.71
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,347.34,276.67
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,413.8,342.84
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,479.71,400.57
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,521.03,435.13
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,555.03,462.18
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,575.11,476.67
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,591.74,487.58
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,597.3,488.43
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,599.22,486.12
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,591.67,478.01
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,580.62,466.98
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,562.44,449.42
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,540.95,429.04
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,513.98,405.59
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,484.08,379.23
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,448.66,347.43
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,410.85,312.96
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,369.96,275.72
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,327.19,236.3
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,281.03,193.97
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,233.56,151.23
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,184.51,109.83
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,135.11,73.82
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,85.03,48.51
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,57.24,45.29
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,55.48,43.92
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,53.74,42.52
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,51.53,40.59
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,49.34,38.64
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,46.21,35.87
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,43.12,33.02
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,38.56,28.74
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,31.25,21.86
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,23.94,14.43
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,16.6,0.0
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,4.92,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,9.86,2.37
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,15.23,7.36
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,20.6,12.22
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,26.4,17.4
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,32.21,22.52
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,37.19,26.92
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,42.19,31.28
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,47.19,35.54
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,52.19,39.76
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,45.11,33.5
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,38.04,27.3
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,159.24,131.27
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,268.45,221.23
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,133.57,108.27
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,8.25,1.44
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,7.42,0.74
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,6.6,0.03
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,117.72,93.43
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,213.46,170.93
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,165.68,132.51
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,127.71,103.06
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,72.63,56.68
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,14.02,6.49
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,70.17,54.72
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,116.81,99.24
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,109.05,92.59
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,101.16,85.81
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,91.51,77.22
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,81.74,68.44
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,70.85,58.65
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,59.84,48.6
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,47.71,37.32
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,35.44,25.82
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,23.72,14.5
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,11.54,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,5.97,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,184.82,55.1
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,357.4,284.41
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,422.66,352.26
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,481.2,406.07
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,523.49,443.39
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,562.84,476.57
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,581.95,491.36
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,597.7,502.61
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,603.95,505.89
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,606.51,505.79
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,594.9,494.93
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,584.52,484.6
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,566.68,467.31
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,545.53,446.98
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,518.32,421.92
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,488.17,393.89
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,453.67,361.79
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,416.65,326.85
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,375.77,287.98
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,332.93,246.91
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,286.98,203.47
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,240.32,160.3
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,191.7,117.89
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,142.6,80.72
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,86.86,49.01
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,55.06,44.25
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,53.65,43.15
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,52.26,42.03
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,50.02,40.03
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,47.79,38.0
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,44.62,35.14
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,41.46,32.19
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,37.3,28.22
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,33.2,24.13
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,26.14,16.84
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,17.49,2.47
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,182.35,47.72
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,353.02,281.48
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,418.63,349.55
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,477.48,403.03
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,518.32,438.24
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,556.35,469.33
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,576.38,484.82
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,593.03,496.76
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,597.71,498.53
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,598.9,497.17
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,592.04,489.88
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,581.67,479.53
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,563.86,462.21
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,542.75,441.97
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,474.51,385.22
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,409.72,331.44
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,385.32,308.57
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,358.99,283.48
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,328.77,255.51
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,294.5,224.03
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,273.02,197.48
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,237.2,157.89
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,188.68,115.79
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,139.9,78.76
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,90.5,51.68
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,57.73,46.46
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,56.0,45.09
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,54.29,43.7
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,51.72,41.42
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,49.16,39.1
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,46.05,36.38
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,42.97,33.58
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,38.46,29.29
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,31.18,22.35
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,24.31,15.35
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,17.42,3.32
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,186.93,42.74
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,362.48,291.04
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,427.81,359.84
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,492.04,417.29
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,529.84,450.34
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,564.92,479.38
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,584.19,494.05
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,600.13,505.18
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,603.14,504.76
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,602.72,501.28
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,595.25,492.66
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,584.28,481.03
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,565.83,462.7
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,544.18,441.59
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,515.92,415.91
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,487.32,389.37
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,453.0,357.3
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,416.34,322.78
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,376.34,285.57
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,334.46,246.24
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,289.7,204.07
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,240.08,158.69
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,191.22,116.62
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,142.04,79.32
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,91.78,51.34
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,56.32,45.01
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,54.94,43.97
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,53.59,42.91
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,51.38,40.96
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,49.19,38.99
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,46.08,36.28
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,42.99,33.49
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,38.44,29.18
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,31.14,22.25
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,24.27,15.37
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,17.38,4.12
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,168.86,31.52
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,325.9,257.25
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,392.47,324.82
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,458.93,382.71
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,502.27,419.4
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,538.74,449.11
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,561.0,465.67
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,579.97,478.8
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,587.31,482.86
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,591.08,483.83
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,585.04,477.39
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,575.52,467.99
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,558.26,451.47
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,537.79,432.11
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,512.1,409.04
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,483.48,383.05
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,449.57,352.47
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,413.28,319.14
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,373.39,282.51
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,331.64,243.67
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,286.59,202.11
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,240.76,160.42
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,193.2,119.28
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,145.31,82.66
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,98.73,59.58
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,77.07,63.23
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,76.49,62.95
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,76.06,62.77
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,71.01,58.32
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,65.91,53.78
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,60.23,48.83
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,54.46,43.67
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,46.78,36.61
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,38.94,29.23
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,27.9,18.54
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,18.71,5.61
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,188.03,30.09
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,358.24,286.17
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,424.81,357.12
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,490.28,415.9
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,531.66,451.25
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,570.33,482.36
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,589.81,497.21
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,605.96,508.51
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,612.53,510.97
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,610.62,506.49
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,603.12,498.04
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,592.15,486.58
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,573.99,469.22
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,552.53,448.91
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,525.79,423.85
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,496.07,395.95
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,461.15,363.4
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,423.72,328.19
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,382.85,290.15
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,339.99,249.82
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,294.07,206.58
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,247.08,163.15
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,197.85,120.39
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,148.15,82.18
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,97.64,53.33
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,57.73,45.88
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,56.2,44.71
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,49.21,38.62
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,47.3,36.95
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,45.39,35.25
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,42.57,32.82
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,39.77,30.32
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,35.55,26.43
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,31.36,22.4
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,25.18,16.19
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,19.02,6.47
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,180.26,22.53
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,350.78,276.99
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,419.06,349.55
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,487.3,410.79
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,521.1,440.72
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,559.3,472.09
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,581.49,489.14
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,600.25,502.5
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,599.31,498.82
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,595.16,492.36
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,591.29,486.65
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,583.81,477.8
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,568.88,462.94
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,550.44,445.03
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,524.71,420.91
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,496.01,394.05
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,462.13,362.65
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,425.67,328.62
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,385.14,291.4
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,342.81,252.13
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,297.64,209.72
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,250.64,166.32
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,201.53,123.98
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,152.14,85.99
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,102.02,56.66
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,60.79,48.18
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,59.1,46.9
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,57.43,45.59
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,55.3,43.74
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,53.19,41.89
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,50.18,39.34
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,43.34,33.27
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,39.24,29.44
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,35.2,25.51
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,27.57,18.12
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,19.9,7.59
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,10.24,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,150.07,13.47
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,287.34,222.84
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,357.49,293.45
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,427.64,354.97
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,470.34,391.35
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,510.79,424.26
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,535.49,443.17
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,557.15,458.78
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,569.86,467.26
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,583.0,475.43
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,578.32,469.33
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,570.18,460.39
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,555.42,446.28
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,537.32,429.24
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,512.08,406.76
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,483.92,381.5
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,309.69,244.39
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,150.19,118.82
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,148.15,117.38
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,146.09,115.64
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,217.26,159.65
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,246.84,164.24
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,199.63,123.56
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,152.1,86.92
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,103.72,58.16
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,61.9,49.16
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,60.26,47.92
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,58.66,46.66
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,56.98,45.23
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,50.83,39.77
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,47.74,37.15
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,44.67,34.45
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,40.23,30.32
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,35.83,26.08
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,28.28,18.8
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,20.68,8.71
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,10.67,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
